Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,11,45,26.5,204.0,5.5,13.65,220.0,174.15,139.12
2018,2,11,12,0,5.0,188.0,5.3,13.5,191.0,156.28,124.92
2018,2,11,12,15,76.0,219.5,5.45,13.45,267.0,215.61,173.28
2018,2,11,12,30,147.0,251.0,5.6,13.4,343.0,286.68,231.54
2018,2,11,12,45,243.0,255.0,5.8,13.35,406.0,357.51,289.98
2018,2,11,13,0,339.0,259.0,6.0,13.3,469.0,431.5,351.24
2018,2,11,13,15,209.5,253.5,6.4,13.15,382.5,359.06,293.73
2018,2,11,13,30,80.0,248.0,6.8,13.0,296.0,274.06,223.97
2018,2,11,13,45,47.0,199.0,7.2,12.9,227.0,211.02,172.34
2018,2,11,14,0,14.0,150.0,7.6,12.8,158.0,137.45,110.82
2018,2,11,14,15,68.5,133.0,7.75,12.7,168.5,179.91,148.35
2018,2,11,14,30,123.0,116.0,7.9,12.6,179.0,206.33,172.62
2018,2,11,14,45,88.0,137.0,8.05,12.55,180.5,206.67,172.29
2018,2,11,15,0,53.0,158.0,8.2,12.5,182.0,193.7,160.7
2018,2,11,15,15,160.5,141.0,8.2,12.5,205.0,276.99,234.56
2018,2,11,15,30,268.0,124.0,8.2,12.5,228.0,362.12,309.26
2018,2,11,15,45,389.0,107.5,8.1,12.25,238.5,460.89,394.89
2018,2,11,16,0,510.0,91.0,8.0,12.0,249.0,544.81,467.13
2018,2,11,16,15,389.5,81.5,7.85,11.85,190.5,434.68,373.59
2018,2,11,16,30,269.0,72.0,7.7,11.7,132.0,330.96,283.29
2018,2,11,16,45,345.0,57.5,7.55,11.55,115.5,370.43,315.21
2018,2,11,17,0,421.0,43.0,7.4,11.4,99.0,407.84,339.92
2018,2,11,17,15,273.5,30.5,7.35,11.3,61.0,280.68,207.42
2018,2,11,17,30,126.0,18.0,7.3,11.2,23.0,103.09,0.0
2018,2,11,17,45,63.0,9.0,7.25,11.15,11.5,7.68,0.0
2018,2,11,18,0,0.0,0.0,7.2,11.1,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,7.3,11.1,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,7.4,11.1,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,7.5,11.05,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,7.6,10.95,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,7.6,10.9,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,7.4,10.85,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,7.2,10.8,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,7.0,10.7,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,6.8,10.6,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,6.6,10.5,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,6.4,10.4,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,6.2,10.3,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,6.0,10.2,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,5.95,10.1,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,5.85,9.9,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,5.8,9.8,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,5.75,9.7,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,5.7,9.6,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,5.7,9.55,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,5.65,9.4,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,5.6,9.3,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,5.6,9.25,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,5.6,9.2,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,5.65,9.15,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,5.7,9.1,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,5.75,9.1,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,5.8,9.1,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,5.75,9.05,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,5.7,8.95,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,5.7,8.9,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,5.7,8.85,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,5.7,8.8,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,5.7,8.75,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,5.7,8.7,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,5.65,8.65,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,5.6,8.6,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,5.55,8.6,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,5.5,8.6,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,5.45,8.55,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,5.4,8.5,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,5.35,8.7,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,5.3,8.9,0.0,0.0,0.0
2018,2,12,6,45,12.0,1.5,5.3,9.15,1.5,0.0,0.0
2018,2,12,7,0,24.0,3.0,5.3,9.4,3.0,0.0,0.0
2018,2,12,7,15,41.5,15.0,5.3,9.75,17.5,12.8,0.0
2018,2,12,7,30,59.0,27.0,5.3,10.1,32.0,21.6,10.44
2018,2,12,7,45,102.5,43.0,5.35,10.4,58.5,33.15,23.32
2018,2,12,8,0,146.0,59.0,5.4,10.7,85.0,44.91,34.46
2018,2,12,8,15,205.5,65.5,5.3,10.9,113.5,50.07,39.49
2018,2,12,8,30,265.0,72.0,5.2,11.1,142.0,52.61,41.95
2018,2,12,8,45,298.5,96.0,5.1,11.3,188.5,68.81,56.55
2018,2,12,9,0,332.0,120.0,5.0,11.5,235.0,84.48,70.48
2018,2,12,9,15,581.0,94.0,4.85,11.65,326.0,68.93,56.42
2018,2,12,9,30,830.0,68.0,4.7,11.8,417.0,56.82,45.45
2018,2,12,9,45,860.0,68.5,4.55,11.95,459.0,64.07,51.77
2018,2,12,10,0,890.0,69.0,4.4,12.1,501.0,65.01,52.45
2018,2,12,10,15,904.5,70.5,4.3,12.25,534.0,66.38,53.51
2018,2,12,10,30,919.0,72.0,4.2,12.4,567.0,120.1,66.16
2018,2,12,10,45,929.0,72.5,4.1,12.55,593.0,176.31,101.77
2018,2,12,11,0,939.0,73.0,4.0,12.7,619.0,232.68,147.49
2018,2,12,11,15,945.0,74.0,3.95,12.8,637.5,288.44,197.44
2018,2,12,11,30,951.0,75.0,3.9,12.9,656.0,343.5,248.35
2018,2,12,11,45,953.5,75.5,3.85,13.05,666.5,396.02,297.21
2018,2,12,12,0,956.0,76.0,3.8,13.2,677.0,447.01,344.01
2018,2,12,12,15,956.0,76.5,3.8,13.25,679.0,495.17,387.7
2018,2,12,12,30,956.0,77.0,3.8,13.3,681.0,541.18,428.57
2018,2,12,12,45,952.5,78.0,3.75,13.4,675.5,583.48,465.34
2018,2,12,13,0,949.0,79.0,3.7,13.5,670.0,623.02,499.03
2018,2,12,13,15,944.5,78.0,3.7,13.55,656.0,657.04,528.03
2018,2,12,13,30,940.0,77.0,3.7,13.6,642.0,687.88,554.06
2018,2,12,13,45,932.0,76.0,3.65,13.65,620.0,713.09,575.23
2018,2,12,14,0,924.0,75.0,3.6,13.7,598.0,734.77,593.08
2018,2,12,14,15,913.0,74.0,3.6,13.7,569.5,750.72,605.84
2018,2,12,14,30,902.0,73.0,3.6,13.7,541.0,762.98,616.01
2018,2,12,14,45,886.5,71.0,3.6,13.7,505.5,767.0,620.18
2018,2,12,15,0,871.0,69.0,3.6,13.7,470.0,767.28,621.71
2018,2,12,15,15,848.5,67.0,3.6,13.7,429.0,765.86,622.02
2018,2,12,15,30,826.0,65.0,3.6,13.7,388.0,753.69,614.17
2018,2,12,15,45,783.5,63.0,3.55,13.5,341.0,722.25,591.7
2018,2,12,16,0,741.0,61.0,3.5,13.3,294.0,687.55,566.1
2018,2,12,16,15,625.5,61.0,3.45,12.9,236.0,601.44,499.65
2018,2,12,16,30,510.0,61.0,3.4,12.5,178.0,509.28,425.91
2018,2,12,16,45,384.0,54.0,3.35,12.1,130.0,400.16,335.1
2018,2,12,17,0,258.0,47.0,3.3,11.7,82.0,292.83,241.36
2018,2,12,17,15,170.0,31.0,3.4,11.55,50.5,207.96,155.02
2018,2,12,17,30,82.0,15.0,3.5,11.4,19.0,70.17,0.0
2018,2,12,17,45,41.0,7.5,3.55,11.2,9.5,6.4,0.0
2018,2,12,18,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,3.95,10.65,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,4.2,10.35,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,4.05,9.75,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,4.0,9.25,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,4.05,8.75,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,4.1,8.6,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,4.2,8.4,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,4.25,8.3,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,4.3,8.2,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,4.35,8.1,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,4.4,7.95,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,4.4,7.9,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,4.4,7.8,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,4.4,7.7,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,4.4,7.65,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,4.4,7.6,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,4.35,7.55,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,4.25,7.45,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,4.2,7.4,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,4.15,7.35,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,4.1,7.3,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,4.0,7.25,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,3.65,7.4,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,3.6,7.6,0.0,0.0,0.0
2018,2,13,6,45,16.0,3.0,3.55,7.8,2.5,0.0,0.0
2018,2,13,7,0,32.0,6.0,3.5,8.0,5.0,0.0,0.0
2018,2,13,7,15,106.0,19.0,3.5,8.4,26.0,16.22,0.0
2018,2,13,7,30,180.0,32.0,3.5,8.8,47.0,24.73,13.56
2018,2,13,7,45,257.0,45.0,3.55,9.2,82.5,34.48,24.73
2018,2,13,8,0,334.0,58.0,3.6,9.6,118.0,44.06,33.93
2018,2,13,8,15,466.5,62.5,3.5,10.0,173.0,49.32,39.0
2018,2,13,8,30,599.0,67.0,3.4,10.4,228.0,52.48,41.98
2018,2,13,8,45,692.0,66.0,3.3,10.85,284.0,51.4,40.97
2018,2,13,9,0,785.0,65.0,3.2,11.3,340.0,55.2,44.28
2018,2,13,9,15,816.0,67.0,3.05,11.75,384.5,56.43,45.21
2018,2,13,9,30,847.0,69.0,2.9,12.2,429.0,57.72,46.17
2018,2,13,9,45,870.0,70.0,2.8,12.6,468.5,65.27,52.69
2018,2,13,10,0,893.0,71.0,2.7,13.0,508.0,66.45,53.51
2018,2,13,10,15,900.0,74.0,2.55,13.3,539.0,68.69,55.3
2018,2,13,10,30,907.0,77.0,2.4,13.6,570.0,125.41,69.68
2018,2,13,10,45,922.0,77.0,2.25,13.85,598.0,181.46,105.28
2018,2,13,11,0,937.0,77.0,2.1,14.1,626.0,238.2,150.74
2018,2,13,11,15,933.0,81.0,1.95,14.25,641.5,293.99,200.26
2018,2,13,11,30,929.0,85.0,1.8,14.4,657.0,348.15,249.45
2018,2,13,11,45,911.0,92.0,1.6,14.6,660.5,398.14,294.92
2018,2,13,12,0,893.0,99.0,1.4,14.8,664.0,444.87,336.33
2018,2,13,12,15,920.0,91.0,1.25,14.95,675.0,495.31,378.72
2018,2,13,12,30,947.0,83.0,1.1,15.1,686.0,545.57,419.56
2018,2,13,12,45,950.0,81.0,1.0,15.2,681.5,588.28,453.93
2018,2,13,13,0,953.0,79.0,0.9,15.3,677.0,628.6,485.39
2018,2,13,13,15,948.5,78.5,0.8,15.4,663.0,663.31,511.73
2018,2,13,13,30,944.0,78.0,0.7,15.5,649.0,694.84,534.97
2018,2,13,13,45,936.0,77.0,0.6,15.6,627.0,720.22,553.21
2018,2,13,14,0,928.0,76.0,0.5,15.7,605.0,742.03,568.01
2018,2,13,14,15,867.0,87.0,0.5,15.7,562.0,741.27,568.09
2018,2,13,14,30,806.0,98.0,0.5,15.7,519.0,729.55,561.01
2018,2,13,14,45,715.0,110.0,0.55,15.7,465.5,694.99,538.89
2018,2,13,15,0,624.0,122.0,0.6,15.7,412.0,651.41,509.84
2018,2,13,15,15,602.5,114.0,0.6,15.7,374.0,635.58,500.49
2018,2,13,15,30,581.0,106.0,0.6,15.7,336.0,616.62,488.06
2018,2,13,15,45,557.0,96.5,0.75,15.4,296.0,591.11,472.65
2018,2,13,16,0,533.0,87.0,0.9,15.1,256.0,562.94,454.34
2018,2,13,16,15,493.5,77.0,1.0,14.65,214.5,519.66,423.09
2018,2,13,16,30,454.0,67.0,1.1,14.2,173.0,474.59,388.68
2018,2,13,16,45,398.0,56.0,1.2,13.8,133.0,414.57,340.0
2018,2,13,17,0,342.0,45.0,1.3,13.4,93.0,354.38,287.69
2018,2,13,17,15,237.5,32.0,1.45,13.2,59.0,258.57,194.68
2018,2,13,17,30,133.0,19.0,1.6,13.0,25.0,143.96,0.0
2018,2,13,17,45,66.5,9.5,1.75,12.75,12.5,53.37,0.0
2018,2,13,18,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,2.1,11.45,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,2.35,10.7,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,14,6,45,26.0,3.0,1.35,10.05,3.0,0.0,0.0
2018,2,14,7,0,52.0,6.0,1.3,10.1,6.0,5.12,0.0
2018,2,14,7,15,202.0,19.0,1.2,10.35,34.5,16.22,0.0
2018,2,14,7,30,352.0,32.0,1.1,10.6,63.0,26.88,15.73
2018,2,14,7,45,435.0,40.5,1.05,10.85,103.5,33.26,23.62
2018,2,14,8,0,518.0,49.0,1.0,11.1,144.0,39.63,29.87
2018,2,14,8,15,600.0,54.0,1.05,11.4,194.5,43.12,33.29
2018,2,14,8,30,682.0,59.0,1.1,11.7,245.0,50.9,40.39
2018,2,14,8,45,721.5,63.5,1.15,12.0,291.5,54.09,43.22
2018,2,14,9,0,761.0,68.0,1.2,12.3,338.0,57.27,45.97
2018,2,14,9,15,763.5,75.5,1.45,12.7,375.0,62.38,50.34
2018,2,14,9,30,766.0,83.0,1.7,13.1,412.0,67.28,54.48
2018,2,14,9,45,535.5,131.0,1.95,13.55,371.0,90.59,74.75
2018,2,14,10,0,305.0,179.0,2.2,14.0,330.0,122.44,102.14
2018,2,14,10,15,190.5,208.5,2.4,14.1,305.0,145.48,121.72
2018,2,14,10,30,76.0,238.0,2.6,14.2,280.0,176.58,138.96
2018,2,14,10,45,56.0,230.0,2.75,14.35,261.5,178.38,140.22
2018,2,14,11,0,36.0,222.0,2.9,14.5,243.0,176.5,139.37
2018,2,14,11,15,78.5,248.5,3.05,14.65,296.5,210.66,165.48
2018,2,14,11,30,121.0,275.0,3.2,14.8,350.0,248.89,195.31
2018,2,14,11,45,259.0,261.0,3.35,14.9,425.0,298.82,233.08
2018,2,14,12,0,397.0,247.0,3.5,15.0,500.0,362.55,283.39
2018,2,14,12,15,441.0,237.0,3.65,15.05,519.0,403.04,317.38
2018,2,14,12,30,485.0,227.0,3.8,15.1,538.0,443.87,351.74
2018,2,14,12,45,436.5,242.0,3.9,15.1,520.0,458.74,365.52
2018,2,14,13,0,388.0,257.0,4.0,15.1,502.0,461.45,369.35
2018,2,14,13,15,569.0,197.0,4.15,15.05,548.0,547.53,439.95
2018,2,14,13,30,750.0,137.0,4.3,15.0,594.0,638.29,513.9
2018,2,14,13,45,833.5,108.5,4.4,14.9,600.5,692.15,558.43
2018,2,14,14,0,917.0,80.0,4.5,14.8,607.0,742.08,599.76
2018,2,14,14,15,906.0,78.5,4.65,14.6,578.0,757.41,613.25
2018,2,14,14,30,895.0,77.0,4.8,14.4,549.0,769.04,624.34
2018,2,14,14,45,868.5,77.5,5.0,14.25,511.0,774.41,631.0
2018,2,14,15,0,842.0,78.0,5.2,14.1,473.0,769.32,629.81
2018,2,14,15,15,820.0,75.0,5.2,14.1,432.0,759.68,623.86
2018,2,14,15,30,798.0,72.0,5.2,14.1,391.0,746.38,615.04
2018,2,14,15,45,777.5,67.0,5.4,13.5,348.5,728.39,604.53
2018,2,14,16,0,757.0,62.0,5.6,12.9,306.0,707.15,590.75
2018,2,14,16,15,711.5,57.0,5.5,12.45,258.0,663.12,556.39
2018,2,14,16,30,666.0,52.0,5.4,12.0,210.0,616.64,518.37
2018,2,14,16,45,591.0,46.5,5.35,11.6,163.0,552.92,464.01
2018,2,14,17,0,516.0,41.0,5.3,11.2,116.0,482.48,400.58
2018,2,14,17,15,377.0,32.0,5.35,11.0,75.5,361.73,283.06
2018,2,14,17,30,238.0,23.0,5.4,10.8,35.0,221.49,0.0
2018,2,14,17,45,119.0,11.5,5.45,10.55,17.5,91.18,0.0
2018,2,14,18,0,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,5.55,10.3,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,5.6,10.3,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,5.7,10.25,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,5.8,10.2,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,5.85,10.25,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,5.9,10.3,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,5.9,10.35,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,5.9,10.4,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,5.85,10.4,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,5.8,10.4,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,5.8,10.4,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,5.8,10.4,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,5.75,10.35,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,5.7,10.3,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,5.7,10.25,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,5.7,10.2,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,5.65,10.1,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,5.6,9.9,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,5.6,9.8,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,5.5,9.7,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,5.4,9.6,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,5.2,9.4,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,5.05,9.3,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,4.9,9.2,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,4.75,9.1,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,4.55,8.95,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,4.5,8.9,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,4.4,8.85,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,4.35,8.75,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,4.4,8.7,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,4.4,8.7,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,4.4,8.7,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,4.45,8.6,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,4.55,8.45,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,4.6,8.4,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,4.7,8.35,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,4.8,8.3,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,4.95,8.3,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,5.1,8.3,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,5.15,8.25,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,5.2,8.2,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,5.25,8.15,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,5.3,8.1,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,5.35,8.25,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,5.4,8.4,0.0,0.0,0.0
2018,2,15,6,45,36.0,3.5,5.45,8.55,3.5,0.0,0.0
2018,2,15,7,0,72.0,7.0,5.5,8.7,7.0,5.97,0.0
2018,2,15,7,15,253.0,18.5,5.55,8.95,38.5,15.56,0.0
2018,2,15,7,30,434.0,30.0,5.6,9.2,70.0,25.16,14.84
2018,2,15,7,45,451.0,40.5,5.7,9.5,104.5,33.21,23.71
2018,2,15,8,0,468.0,51.0,5.8,9.8,139.0,40.93,31.16
2018,2,15,8,15,601.5,53.5,5.7,10.15,199.0,42.64,32.98
2018,2,15,8,30,735.0,56.0,5.6,10.5,259.0,48.68,38.53
2018,2,15,8,45,786.0,57.5,5.55,10.8,309.5,49.68,39.41
2018,2,15,9,0,837.0,59.0,5.5,11.1,360.0,50.86,40.38
2018,2,15,9,15,863.5,61.5,5.4,11.5,405.0,58.7,47.26
2018,2,15,9,30,890.0,64.0,5.3,11.9,450.0,61.16,49.26
2018,2,15,9,45,900.0,68.0,5.25,12.3,488.0,64.35,51.9
2018,2,15,10,0,910.0,72.0,5.2,12.7,526.0,67.41,54.4
2018,2,15,10,15,907.0,77.5,5.1,13.0,554.0,76.21,61.97
2018,2,15,10,30,904.0,83.0,5.0,13.3,582.0,134.81,76.11
2018,2,15,10,45,912.5,84.0,4.95,13.6,607.5,190.9,113.61
2018,2,15,11,0,921.0,85.0,4.9,13.9,633.0,247.02,159.97
2018,2,15,11,15,952.0,80.0,4.8,14.1,661.0,303.85,210.02
2018,2,15,11,30,983.0,75.0,4.7,14.3,689.0,362.28,262.86
2018,2,15,11,45,982.5,75.5,4.65,14.5,698.0,415.59,312.44
2018,2,15,12,0,982.0,76.0,4.6,14.7,707.0,467.01,359.53
2018,2,15,12,15,986.5,75.5,4.55,14.8,711.0,517.69,404.9
2018,2,15,12,30,991.0,75.0,4.5,14.9,715.0,566.49,447.6
2018,2,15,12,45,994.5,73.5,4.5,15.05,711.0,611.7,486.51
2018,2,15,13,0,998.0,72.0,4.5,15.2,707.0,654.45,522.63
2018,2,15,13,15,989.0,72.5,4.45,15.25,691.0,688.93,551.64
2018,2,15,13,30,980.0,73.0,4.4,15.3,675.0,719.84,577.34
2018,2,15,13,45,973.0,72.5,4.4,15.35,653.0,747.39,600.36
2018,2,15,14,0,966.0,72.0,4.4,15.4,631.0,771.34,619.22
2018,2,15,14,15,924.5,77.5,4.35,15.35,591.5,773.2,621.28
2018,2,15,14,30,883.0,83.0,4.3,15.3,552.0,776.81,624.92
2018,2,15,14,45,826.5,88.0,4.25,15.25,504.5,757.65,611.66
2018,2,15,15,0,770.0,93.0,4.2,15.2,457.0,733.43,594.72
2018,2,15,15,15,769.5,85.5,4.2,15.2,423.0,735.11,597.51
2018,2,15,15,30,769.0,78.0,4.2,15.2,389.0,733.43,597.56
2018,2,15,15,45,775.5,69.5,3.95,14.8,352.5,732.81,598.29
2018,2,15,16,0,782.0,61.0,3.7,14.4,316.0,728.77,595.88
2018,2,15,16,15,678.5,60.5,3.65,13.85,257.0,643.79,531.49
2018,2,15,16,30,575.0,60.0,3.6,13.3,198.0,564.89,469.66
2018,2,15,16,45,505.5,52.0,3.5,12.7,153.5,496.25,413.0
2018,2,15,17,0,436.0,44.0,3.4,12.1,109.0,427.43,352.77
2018,2,15,17,15,299.5,32.5,3.4,11.9,69.5,306.85,240.77
2018,2,15,17,30,163.0,21.0,3.4,11.7,30.0,172.17,0.0
2018,2,15,17,45,81.5,10.5,3.4,11.45,15.0,64.93,0.0
2018,2,15,18,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,2,16,6,45,23.5,3.5,2.0,9.95,3.5,0.0,0.0
2018,2,16,7,0,47.0,7.0,1.9,10.1,7.0,5.97,0.0
2018,2,16,7,15,120.0,20.5,1.9,10.45,30.0,15.96,0.0
2018,2,16,7,30,193.0,34.0,1.9,10.8,53.0,26.22,16.0
2018,2,16,7,45,317.5,44.5,1.95,11.15,96.5,34.28,24.6
2018,2,16,8,0,442.0,55.0,2.0,11.5,140.0,44.04,33.8
2018,2,16,8,15,584.0,55.0,2.05,11.85,199.5,43.62,33.69
2018,2,16,8,30,726.0,55.0,2.1,12.2,259.0,47.69,37.42
2018,2,16,8,45,765.0,59.0,2.2,12.55,307.0,50.64,40.02
2018,2,16,9,0,804.0,63.0,2.3,12.9,355.0,53.59,42.54
2018,2,16,9,15,831.0,65.0,2.3,13.25,399.0,54.86,43.51
2018,2,16,9,30,858.0,67.0,2.3,13.6,443.0,62.89,50.46
2018,2,16,9,45,877.5,69.0,2.3,13.95,482.5,64.76,51.9
2018,2,16,10,0,897.0,71.0,2.3,14.3,522.0,66.56,53.28
2018,2,16,10,15,909.5,72.5,2.3,14.5,555.0,75.69,61.1
2018,2,16,10,30,922.0,74.0,2.3,14.7,588.0,132.82,72.42
2018,2,16,10,45,930.5,75.5,2.35,14.95,614.0,190.13,110.98
2018,2,16,11,0,939.0,77.0,2.4,15.2,640.0,247.48,158.07
2018,2,16,11,15,944.5,78.0,2.4,15.35,658.5,303.53,207.89
2018,2,16,11,30,950.0,79.0,2.4,15.5,677.0,358.82,258.08
2018,2,16,11,45,952.5,79.5,2.35,15.65,687.5,411.65,305.94
2018,2,16,12,0,955.0,80.0,2.3,15.8,698.0,462.94,351.56
2018,2,16,12,15,956.0,80.0,2.35,15.9,700.5,511.38,394.1
2018,2,16,12,30,957.0,80.0,2.4,16.0,703.0,557.71,433.91
2018,2,16,12,45,955.0,80.5,2.4,16.15,697.5,600.6,469.83
2018,2,16,13,0,953.0,81.0,2.4,16.3,692.0,640.8,502.8
2018,2,16,13,15,949.0,80.0,2.45,16.3,678.0,675.43,531.49
2018,2,16,13,30,945.0,79.0,2.5,16.3,664.0,706.88,557.37
2018,2,16,13,45,938.0,78.0,2.6,16.35,642.0,732.99,579.15
2018,2,16,14,0,931.0,77.0,2.7,16.4,620.0,755.58,597.16
2018,2,16,14,15,890.5,83.5,2.75,16.3,582.5,758.36,600.48
2018,2,16,14,30,850.0,90.0,2.8,16.2,545.0,763.22,605.63
2018,2,16,14,45,847.0,84.0,2.9,16.15,513.0,772.07,613.99
2018,2,16,15,0,844.0,78.0,3.0,16.1,481.0,777.33,619.82
2018,2,16,15,15,834.5,73.0,3.0,16.1,443.0,775.05,619.53
2018,2,16,15,30,825.0,68.0,3.0,16.1,405.0,769.18,616.64
2018,2,16,15,45,789.0,65.0,3.0,15.65,358.0,741.07,598.07
2018,2,16,16,0,753.0,62.0,3.0,15.2,311.0,709.71,576.54
2018,2,16,16,15,720.5,56.5,3.0,14.65,265.0,675.12,551.7
2018,2,16,16,30,688.0,51.0,3.0,14.1,219.0,637.97,523.22
2018,2,16,16,45,592.0,46.5,3.0,13.6,168.5,557.88,458.88
2018,2,16,17,0,496.0,42.0,3.0,13.1,118.0,472.37,386.67
2018,2,16,17,15,376.0,32.5,3.05,12.85,78.0,364.57,287.0
2018,2,16,17,30,256.0,23.0,3.1,12.6,38.0,241.77,36.9
2018,2,16,17,45,128.0,11.5,3.2,12.4,19.0,98.11,0.0
2018,2,16,18,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.85,11.2,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,17,6,45,45.0,5.0,1.2,10.9,5.5,0.0,0.0
2018,2,17,7,0,90.0,10.0,1.3,11.0,11.0,8.54,0.0
2018,2,17,7,15,249.5,21.5,1.35,11.3,42.5,18.13,0.0
2018,2,17,7,30,409.0,33.0,1.4,11.6,74.0,27.56,17.36
2018,2,17,7,45,506.0,40.0,1.5,11.85,119.5,32.8,23.3
2018,2,17,8,0,603.0,47.0,1.6,12.1,165.0,38.15,28.52
2018,2,17,8,15,662.0,52.0,1.6,12.45,214.0,45.38,35.21
2018,2,17,8,30,721.0,57.0,1.6,12.8,263.0,49.25,38.74
2018,2,17,8,45,759.0,61.0,1.65,13.2,310.5,52.13,41.25
2018,2,17,9,0,797.0,65.0,1.7,13.6,358.0,55.01,43.68
2018,2,17,9,15,824.5,67.0,1.65,14.0,402.0,56.23,44.59
2018,2,17,9,30,852.0,69.0,1.6,14.4,446.0,57.5,45.52
2018,2,17,9,45,872.0,70.0,1.6,14.75,485.0,65.4,52.28
2018,2,17,10,0,892.0,71.0,1.6,15.1,524.0,66.51,53.04
2018,2,17,10,15,905.0,72.5,1.55,15.4,557.0,78.42,51.73
2018,2,17,10,30,918.0,74.0,1.5,15.7,590.0,135.42,73.52
2018,2,17,10,45,927.0,75.5,1.4,16.0,616.5,192.64,112.27
2018,2,17,11,0,936.0,77.0,1.3,16.3,643.0,249.98,158.97
2018,2,17,11,15,941.5,78.0,1.3,16.5,661.5,305.93,208.05
2018,2,17,11,30,947.0,79.0,1.3,16.7,680.0,361.13,257.27
2018,2,17,11,45,950.0,79.5,1.3,16.9,690.5,414.04,304.23
2018,2,17,12,0,953.0,80.0,1.3,17.1,701.0,465.47,348.95
2018,2,17,12,15,954.5,80.0,1.4,17.2,703.5,514.08,390.92
2018,2,17,12,30,956.0,80.0,1.5,17.3,706.0,560.64,430.29
2018,2,17,12,45,955.0,79.0,1.6,17.4,700.0,602.64,465.38
2018,2,17,13,0,954.0,78.0,1.7,17.5,694.0,641.94,497.74
2018,2,17,13,15,949.0,77.5,1.85,17.45,679.5,676.41,526.59
2018,2,17,13,30,944.0,77.0,2.0,17.4,665.0,707.66,552.7
2018,2,17,13,45,936.0,76.5,2.1,17.35,643.0,733.52,574.28
2018,2,17,14,0,928.0,76.0,2.2,17.3,621.0,755.83,591.94
2018,2,17,14,15,917.5,74.5,2.35,17.1,592.0,771.58,605.51
2018,2,17,14,30,907.0,73.0,2.5,16.9,563.0,783.59,616.62
2018,2,17,14,45,892.0,71.5,2.6,16.75,527.5,788.41,622.28
2018,2,17,15,0,877.0,70.0,2.7,16.6,492.0,789.48,625.4
2018,2,17,15,15,856.5,67.5,2.7,16.6,451.0,781.29,620.89
2018,2,17,15,30,836.0,65.0,2.7,16.6,410.0,777.35,619.52
2018,2,17,15,45,805.5,62.0,3.1,16.0,364.0,753.55,606.91
2018,2,17,16,0,775.0,59.0,3.5,15.4,318.0,726.49,590.89
2018,2,17,16,15,729.0,55.5,3.55,14.85,269.5,683.4,559.77
2018,2,17,16,30,683.0,52.0,3.6,14.3,221.0,637.84,525.01
2018,2,17,16,45,562.5,49.0,3.7,13.8,168.0,540.48,447.12
2018,2,17,17,0,442.0,46.0,3.8,13.3,115.0,437.65,361.04
2018,2,17,17,15,276.5,33.5,3.9,13.0,71.5,293.25,233.54
2018,2,17,17,30,111.0,21.0,4.0,12.7,28.0,138.0,39.41
2018,2,17,17,45,55.5,10.5,4.1,12.4,14.0,47.42,0.0
2018,2,17,18,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,4.35,11.55,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,4.45,11.3,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,4.55,11.25,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,4.65,11.2,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,4.65,11.15,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,4.65,11.1,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,4.7,11.05,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,4.75,10.95,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,4.85,10.9,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,4.9,10.9,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,4.95,10.85,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,5.0,10.75,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,5.05,10.7,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,5.15,10.65,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,5.2,10.55,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,5.2,10.45,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,5.35,10.55,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,5.5,10.7,0.0,0.0,0.0
2018,2,18,6,45,21.0,5.0,5.65,10.8,5.0,0.0,0.0
2018,2,18,7,0,42.0,10.0,5.8,10.9,10.0,8.54,0.0
2018,2,18,7,15,85.5,23.5,6.15,11.05,30.5,18.36,0.0
2018,2,18,7,30,129.0,37.0,6.5,11.2,51.0,28.73,18.56
2018,2,18,7,45,188.5,53.0,6.85,11.35,85.0,40.73,30.34
2018,2,18,8,0,248.0,69.0,7.2,11.5,119.0,51.35,40.34
2018,2,18,8,15,236.5,85.5,7.3,11.55,143.0,63.94,51.96
2018,2,18,8,30,225.0,102.0,7.4,11.6,167.0,74.92,61.95
2018,2,18,8,45,121.5,105.5,7.5,11.7,141.5,79.7,66.2
2018,2,18,9,0,18.0,109.0,7.6,11.8,116.0,87.01,72.61
2018,2,18,9,15,133.0,137.5,7.6,11.85,196.5,101.12,85.0
2018,2,18,9,30,248.0,166.0,7.6,11.9,277.0,114.56,96.67
2018,2,18,9,45,434.5,155.0,7.6,11.95,369.5,103.77,86.87
2018,2,18,10,0,621.0,144.0,7.6,12.0,462.0,98.71,82.18
2018,2,18,10,15,754.0,118.5,7.65,12.1,528.5,93.67,65.01
2018,2,18,10,30,887.0,93.0,7.7,12.2,595.0,141.81,80.64
2018,2,18,10,45,836.5,111.0,7.75,12.25,601.5,202.39,127.0
2018,2,18,11,0,786.0,129.0,7.8,12.3,608.0,251.64,171.63
2018,2,18,11,15,661.5,171.5,7.95,12.35,582.5,300.49,221.13
2018,2,18,11,30,537.0,214.0,8.1,12.4,557.0,333.83,256.86
2018,2,18,11,45,652.0,182.5,8.2,12.45,605.5,388.04,303.03
2018,2,18,12,0,767.0,151.0,8.3,12.5,654.0,448.74,355.6
2018,2,18,12,15,851.5,123.5,8.45,12.45,684.0,508.08,408.11
2018,2,18,12,30,936.0,96.0,8.6,12.4,714.0,568.53,461.62
2018,2,18,12,45,914.0,102.0,8.7,12.35,701.0,605.04,495.33
2018,2,18,13,0,892.0,108.0,8.8,12.3,688.0,640.54,527.37
2018,2,18,13,15,756.0,147.5,8.9,12.2,632.0,632.39,522.81
2018,2,18,13,30,620.0,187.0,9.0,12.1,576.0,611.48,506.98
2018,2,18,13,45,499.5,210.0,9.05,12.0,516.5,570.65,474.67
2018,2,18,14,0,379.0,233.0,9.1,11.9,457.0,513.78,428.54
2018,2,18,14,15,596.5,170.0,9.2,11.75,503.5,646.84,542.18
2018,2,18,14,30,814.0,107.0,9.3,11.6,550.0,760.93,638.61
2018,2,18,14,45,499.0,144.5,9.35,11.45,410.5,569.62,482.46
2018,2,18,15,0,184.0,182.0,9.4,11.3,271.0,339.56,287.19
2018,2,18,15,15,295.5,155.5,9.4,11.3,284.5,421.64,359.9
2018,2,18,15,30,407.0,129.0,9.4,11.3,298.0,506.03,433.65
2018,2,18,15,45,339.0,117.0,9.45,10.9,247.5,441.81,380.41
2018,2,18,16,0,271.0,105.0,9.5,10.5,197.0,356.23,308.44
2018,2,18,16,15,231.0,95.5,9.4,10.25,165.5,315.64,273.42
2018,2,18,16,30,191.0,86.0,9.3,10.0,134.0,275.3,237.67
2018,2,18,16,45,192.0,71.0,9.25,9.8,110.5,259.28,222.87
2018,2,18,17,0,193.0,56.0,9.2,9.6,87.0,242.62,206.0
2018,2,18,17,15,127.5,40.5,9.15,9.45,58.0,175.16,141.71
2018,2,18,17,30,62.0,25.0,9.1,9.3,29.0,98.95,38.65
2018,2,18,17,45,34.5,13.5,9.1,9.15,15.5,35.54,0.0
2018,2,18,18,0,7.0,2.0,9.1,9.0,2.0,0.0,0.0
2018,2,18,18,15,3.5,1.0,9.05,8.9,1.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,9.0,8.8,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,9.0,8.7,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,9.0,8.6,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,9.0,8.55,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,9.0,8.5,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,8.95,8.45,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,8.9,8.4,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,8.85,8.3,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,8.8,8.2,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,8.8,8.15,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,8.8,8.1,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,8.75,8.0,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,8.7,7.9,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,8.65,7.85,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,8.6,7.8,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,8.55,7.75,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,8.5,7.7,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,8.4,7.6,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,8.3,7.5,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,8.25,7.5,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,8.2,7.5,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,8.1,7.45,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,8.0,7.4,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,7.95,7.35,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,7.9,7.3,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,7.9,7.3,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,7.9,7.3,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,7.9,7.3,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,7.9,7.3,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,7.9,7.3,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,7.9,7.3,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,8.0,7.3,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,8.1,7.3,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,8.15,7.3,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,8.2,7.3,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,8.3,7.25,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,8.4,7.2,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,8.5,7.15,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,8.6,7.1,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,8.65,7.05,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,8.7,7.0,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,8.75,6.95,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,8.8,6.9,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,8.8,6.85,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,8.8,6.8,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,8.75,6.75,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,8.7,6.7,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,8.7,6.7,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,8.7,6.7,0.0,0.0,0.0
2018,2,19,6,45,5.5,3.5,8.7,6.75,3.5,0.0,0.0
2018,2,19,7,0,11.0,7.0,8.7,6.8,7.0,5.97,0.0
2018,2,19,7,15,66.5,23.0,8.65,6.9,29.5,18.03,0.89
2018,2,19,7,30,122.0,39.0,8.6,7.0,52.0,30.17,20.37
2018,2,19,7,45,189.5,54.0,8.6,7.15,86.5,41.48,31.6
2018,2,19,8,0,257.0,69.0,8.6,7.3,121.0,51.33,41.06
2018,2,19,8,15,318.0,83.5,8.5,7.45,165.0,61.38,50.49
2018,2,19,8,30,379.0,98.0,8.4,7.6,209.0,71.17,59.51
2018,2,19,8,45,468.0,101.5,8.3,7.8,262.0,73.52,61.58
2018,2,19,9,0,557.0,105.0,8.2,8.0,315.0,77.4,64.95
2018,2,19,9,15,596.0,112.0,8.05,8.15,360.5,81.09,68.09
2018,2,19,9,30,635.0,119.0,7.9,8.3,406.0,84.74,71.17
2018,2,19,9,45,759.0,101.0,7.75,8.45,472.5,72.15,59.62
2018,2,19,10,0,883.0,83.0,7.6,8.6,539.0,66.61,54.47
2018,2,19,10,15,896.5,84.5,7.5,8.7,572.5,92.04,60.68
2018,2,19,10,30,910.0,86.0,7.4,8.8,606.0,149.11,86.26
2018,2,19,10,45,919.0,88.0,7.25,8.9,632.5,206.71,128.36
2018,2,19,11,0,928.0,90.0,7.1,9.0,659.0,264.45,178.49
2018,2,19,11,15,934.0,90.5,7.05,9.05,677.5,320.18,230.55
2018,2,19,11,30,940.0,91.0,7.0,9.1,696.0,375.19,283.02
2018,2,19,11,45,943.5,91.0,6.95,9.15,706.5,427.94,333.43
2018,2,19,12,0,947.0,91.0,6.9,9.2,717.0,479.24,381.8
2018,2,19,12,15,948.0,91.0,6.95,9.25,719.5,527.73,426.98
2018,2,19,12,30,949.0,91.0,7.0,9.3,722.0,574.13,469.45
2018,2,19,12,45,947.5,90.5,7.05,9.35,716.0,616.4,507.71
2018,2,19,13,0,946.0,90.0,7.1,9.4,710.0,655.98,543.03
2018,2,19,13,15,942.0,89.5,7.15,9.45,696.0,691.14,574.21
2018,2,19,13,30,938.0,89.0,7.2,9.5,682.0,723.17,602.41
2018,2,19,13,45,930.5,87.5,7.25,9.55,659.5,748.47,624.96
2018,2,19,14,0,923.0,86.0,7.3,9.6,637.0,770.19,643.23
2018,2,19,14,15,903.5,86.5,7.35,9.6,604.5,781.55,653.32
2018,2,19,14,30,884.0,87.0,7.4,9.6,572.0,795.8,665.92
2018,2,19,14,45,874.0,84.0,7.4,9.6,538.0,803.12,673.02
2018,2,19,15,0,864.0,81.0,7.4,9.6,504.0,806.69,677.34
2018,2,19,15,15,820.5,80.5,7.4,9.6,455.5,782.49,659.69
2018,2,19,15,30,777.0,80.0,7.4,9.6,407.0,754.26,638.73
2018,2,19,15,45,775.0,73.0,7.25,9.5,368.5,748.59,635.48
2018,2,19,16,0,773.0,66.0,7.1,9.4,330.0,739.57,629.08
2018,2,19,16,15,732.0,61.0,6.85,9.15,281.5,698.16,595.78
2018,2,19,16,30,691.0,56.0,6.6,8.9,233.0,654.14,558.98
2018,2,19,16,45,592.0,51.5,6.35,8.7,180.5,571.06,487.91
2018,2,19,17,0,493.0,47.0,6.1,8.5,128.0,481.5,408.55
2018,2,19,17,15,352.0,37.0,6.05,8.3,84.5,355.38,293.61
2018,2,19,17,30,211.0,27.0,6.0,8.1,41.0,225.55,115.88
2018,2,19,17,45,115.0,15.0,5.95,7.95,21.5,93.21,0.0
2018,2,19,18,0,19.0,3.0,5.9,7.8,2.0,0.0,0.0
2018,2,19,18,15,9.5,1.5,5.85,7.7,1.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,5.8,7.6,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,5.8,7.5,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,5.8,7.4,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,5.7,7.3,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,5.6,7.2,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,5.5,7.15,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,5.4,7.1,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,5.0,6.9,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,4.85,6.8,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,4.7,6.7,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,4.55,6.65,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,4.4,6.6,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,4.25,6.55,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,3.3,6.45,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,3.15,6.4,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,3.05,6.4,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,2.95,6.35,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,2.85,6.3,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,2.8,6.25,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,2.75,6.2,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,2.7,6.15,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,2.6,6.25,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,2,20,6,45,55.5,6.0,2.45,6.55,7.0,0.0,0.0
2018,2,20,7,0,111.0,12.0,2.4,6.7,14.0,10.24,0.0
2018,2,20,7,15,260.5,24.0,2.35,7.0,48.5,20.09,4.31
2018,2,20,7,30,410.0,36.0,2.3,7.3,83.0,29.88,20.35
2018,2,20,7,45,490.5,43.5,2.25,7.6,126.5,35.4,26.23
2018,2,20,8,0,571.0,51.0,2.2,7.9,170.0,40.95,31.66
2018,2,20,8,15,643.5,56.0,2.15,8.15,222.5,44.47,35.05
2018,2,20,8,30,716.0,61.0,2.1,8.4,275.0,52.3,42.22
2018,2,20,8,45,703.0,72.5,2.0,8.6,311.0,55.66,45.21
2018,2,20,9,0,690.0,84.0,1.9,8.8,347.0,62.86,51.6
2018,2,20,9,15,539.0,126.0,1.95,9.0,346.0,88.65,74.58
2018,2,20,9,30,388.0,168.0,2.0,9.2,345.0,112.51,95.51
2018,2,20,9,45,553.0,143.0,2.05,9.35,419.0,97.53,81.91
2018,2,20,10,0,718.0,118.0,2.1,9.5,493.0,81.48,67.46
2018,2,20,10,15,814.0,100.5,2.25,9.65,550.0,95.33,62.58
2018,2,20,10,30,910.0,83.0,2.4,9.8,607.0,150.13,85.72
2018,2,20,10,45,918.0,84.5,2.55,9.9,633.0,207.21,127.39
2018,2,20,11,0,926.0,86.0,2.7,10.0,659.0,264.3,176.43
2018,2,20,11,15,931.5,87.0,2.8,10.1,677.5,320.13,227.53
2018,2,20,11,30,937.0,88.0,2.9,10.2,696.0,375.21,278.73
2018,2,20,11,45,940.0,88.5,3.0,10.25,706.5,428.0,327.75
2018,2,20,12,0,943.0,89.0,3.1,10.3,717.0,479.33,374.66
2018,2,20,12,15,944.0,89.5,3.25,10.3,719.5,528.05,418.62
2018,2,20,12,30,945.0,90.0,3.4,10.3,722.0,574.71,459.95
2018,2,20,12,45,943.5,89.0,3.55,10.35,715.5,616.33,496.43
2018,2,20,13,0,942.0,88.0,3.7,10.4,709.0,655.25,530.08
2018,2,20,13,15,938.0,87.0,3.85,10.35,695.0,689.72,559.94
2018,2,20,13,30,934.0,86.0,4.0,10.3,681.0,721.02,586.96
2018,2,20,13,45,927.5,84.5,4.15,10.3,659.0,746.78,609.47
2018,2,20,14,0,921.0,83.0,4.3,10.3,637.0,769.03,627.92
2018,2,20,14,15,885.5,88.0,4.4,10.2,600.0,773.14,632.75
2018,2,20,14,30,850.0,93.0,4.5,10.1,563.0,779.82,639.81
2018,2,20,14,45,631.0,133.5,4.65,10.0,470.5,674.31,560.06
2018,2,20,15,0,412.0,174.0,4.8,9.9,378.0,548.27,459.1
2018,2,20,15,15,251.5,175.0,4.8,9.9,296.5,411.16,346.87
2018,2,20,15,30,91.0,176.0,4.8,9.9,215.0,256.16,215.52
2018,2,20,15,45,162.5,154.5,4.9,9.65,214.5,310.94,264.88
2018,2,20,16,0,234.0,133.0,5.0,9.4,214.0,365.05,312.89
2018,2,20,16,15,173.0,116.0,4.95,9.1,171.0,281.92,242.21
2018,2,20,16,30,112.0,99.0,4.9,8.8,128.0,215.77,184.4
2018,2,20,16,45,87.5,79.0,4.8,8.55,99.0,174.25,147.64
2018,2,20,17,0,63.0,59.0,4.7,8.3,70.0,132.03,109.5
2018,2,20,17,15,46.5,41.0,4.6,8.2,47.5,98.77,78.16
2018,2,20,17,30,30.0,23.0,4.5,8.1,25.0,59.04,30.13
2018,2,20,17,45,24.5,13.0,4.45,7.95,13.5,28.3,0.0
2018,2,20,18,0,19.0,3.0,4.4,7.8,2.0,0.0,0.0
2018,2,20,18,15,9.5,1.5,4.3,7.75,1.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,4.1,7.65,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,4.0,7.6,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,3.8,7.4,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,3.7,7.25,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,3.45,7.1,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,3.2,7.05,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,2.95,7.05,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,2.65,7.15,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,2.35,7.3,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,2,21,6,45,18.0,4.5,1.75,7.5,5.0,0.0,0.0
2018,2,21,7,0,36.0,9.0,1.8,7.6,10.0,7.68,0.0
2018,2,21,7,15,173.5,24.0,1.9,7.8,43.0,18.68,5.42
2018,2,21,7,30,311.0,39.0,2.0,8.0,76.0,32.09,22.37
2018,2,21,7,45,442.5,46.5,2.1,8.15,126.0,37.61,28.2
2018,2,21,8,0,574.0,54.0,2.2,8.3,176.0,43.32,33.78
2018,2,21,8,15,633.0,59.0,2.25,8.45,225.0,46.65,37.0
2018,2,21,8,30,692.0,64.0,2.3,8.6,274.0,50.04,40.12
2018,2,21,8,45,732.5,67.5,2.35,8.75,322.0,56.78,46.19
2018,2,21,9,0,773.0,71.0,2.4,8.9,370.0,59.11,48.17
2018,2,21,9,15,804.5,72.5,2.4,9.1,415.0,59.83,48.66
2018,2,21,9,30,836.0,74.0,2.4,9.3,460.0,60.64,49.21
2018,2,21,9,45,860.0,75.0,2.4,9.55,500.5,61.05,49.4
2018,2,21,10,0,884.0,76.0,2.4,9.8,541.0,69.8,57.03
2018,2,21,10,15,897.5,77.5,2.25,10.05,574.5,93.49,57.77
2018,2,21,10,30,911.0,79.0,2.1,10.3,608.0,150.59,85.19
2018,2,21,10,45,919.5,80.5,2.0,10.5,634.0,207.76,127.27
2018,2,21,11,0,928.0,82.0,1.9,10.7,660.0,265.01,176.23
2018,2,21,11,15,933.5,83.5,1.6,10.9,679.0,321.28,226.8
2018,2,21,11,30,939.0,85.0,1.3,11.1,698.0,376.85,276.69
2018,2,21,11,45,942.0,86.0,0.95,11.25,709.0,430.12,323.2
2018,2,21,12,0,945.0,87.0,0.6,11.4,720.0,481.96,366.11
2018,2,21,12,15,945.5,87.5,0.8,11.55,722.5,530.52,408.69
2018,2,21,12,30,946.0,88.0,1.0,11.7,725.0,576.97,448.73
2018,2,21,12,45,943.5,87.5,1.15,11.8,718.5,618.51,484.0
2018,2,21,13,0,941.0,87.0,1.3,11.9,712.0,657.27,516.53
2018,2,21,13,15,935.0,87.0,1.55,11.95,697.5,691.4,546.03
2018,2,21,13,30,929.0,87.0,1.8,12.0,683.0,722.27,572.74
2018,2,21,13,45,920.0,86.5,2.05,12.05,660.5,747.19,594.68
2018,2,21,14,0,911.0,86.0,2.3,12.1,638.0,768.52,612.56
2018,2,21,14,15,889.5,87.5,2.4,12.05,605.5,779.02,621.86
2018,2,21,14,30,868.0,89.0,2.5,12.0,573.0,792.58,633.65
2018,2,21,14,45,861.0,85.0,2.55,11.95,540.0,800.79,641.32
2018,2,21,15,0,854.0,81.0,2.6,11.9,507.0,805.33,646.49
2018,2,21,15,15,833.0,78.5,2.6,11.9,465.5,796.65,641.62
2018,2,21,15,30,812.0,76.0,2.6,11.9,424.0,784.27,634.1
2018,2,21,15,45,773.5,74.5,2.8,11.6,377.0,755.14,615.85
2018,2,21,16,0,735.0,73.0,3.0,11.3,330.0,722.58,594.3
