Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,23,15,0.0,0.0,2.9,7.05,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,2.8,6.95,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,2.75,6.9,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,2.65,6.9,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,2.55,6.9,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,2.45,6.95,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,2.1,7.15,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,4,6,15,10.0,1.5,0.85,7.85,1.0,0.0,0.0
2018,3,4,6,30,20.0,3.0,0.8,8.0,2.0,0.0,0.0
2018,3,4,6,45,166.0,15.0,0.7,8.15,25.5,12.8,0.0
2018,3,4,7,0,312.0,27.0,0.6,8.3,49.0,22.81,8.19
2018,3,4,7,15,438.5,34.5,0.55,8.5,93.5,28.47,19.3
2018,3,4,7,30,565.0,42.0,0.5,8.7,138.0,34.33,25.31
2018,3,4,7,45,639.5,47.0,0.5,8.9,189.5,41.3,31.98
2018,3,4,8,0,714.0,52.0,0.5,9.1,241.0,45.32,35.79
2018,3,4,8,15,758.0,55.5,0.5,9.25,293.0,47.91,38.15
2018,3,4,8,30,802.0,59.0,0.5,9.4,345.0,50.53,40.46
2018,3,4,8,45,832.5,61.5,0.5,9.5,394.5,52.26,41.9
2018,3,4,9,0,863.0,64.0,0.5,9.6,444.0,60.86,49.48
2018,3,4,9,15,881.5,67.0,0.45,9.85,488.5,63.47,51.6
2018,3,4,9,30,900.0,70.0,0.4,10.1,533.0,65.98,53.61
2018,3,4,9,45,912.0,73.0,0.35,10.3,572.5,68.27,55.44
2018,3,4,10,0,924.0,76.0,0.3,10.5,612.0,74.47,60.7
2018,3,4,10,15,935.5,77.0,0.3,10.7,645.5,133.18,73.35
2018,3,4,10,30,947.0,78.0,0.3,10.9,679.0,192.71,112.44
2018,3,4,10,45,955.0,79.5,0.3,11.05,705.5,252.49,160.85
2018,3,4,11,0,963.0,81.0,0.3,11.2,732.0,312.23,212.77
2018,3,4,11,15,968.5,81.5,0.4,11.35,751.0,370.14,264.54
2018,3,4,11,30,974.0,82.0,0.5,11.5,770.0,427.21,315.23
2018,3,4,11,45,977.5,83.0,0.6,11.65,781.0,482.79,363.73
2018,3,4,12,0,981.0,84.0,0.7,11.8,792.0,536.89,409.82
2018,3,4,12,15,980.0,84.5,0.75,11.9,793.5,586.51,451.03
2018,3,4,12,30,979.0,85.0,0.8,12.0,795.0,633.75,489.35
2018,3,4,12,45,975.5,86.0,0.9,12.05,788.0,677.4,524.73
2018,3,4,13,0,972.0,87.0,1.0,12.1,781.0,718.15,557.34
2018,3,4,13,15,968.0,86.0,1.05,12.15,766.0,753.53,585.04
2018,3,4,13,30,964.0,85.0,1.1,12.2,751.0,785.59,609.23
2018,3,4,13,45,957.5,84.5,1.2,12.25,728.0,812.89,629.78
2018,3,4,14,0,951.0,84.0,1.3,12.3,705.0,836.58,647.99
2018,3,4,14,15,927.5,86.5,1.35,12.25,670.0,846.36,656.31
2018,3,4,14,30,904.0,89.0,1.4,12.2,635.0,851.91,662.04
2018,3,4,14,45,864.5,92.0,1.5,12.2,589.0,848.91,662.53
2018,3,4,15,0,825.0,95.0,1.6,12.2,543.0,833.68,654.56
2018,3,4,15,15,846.0,84.0,1.6,12.2,513.0,849.63,667.67
2018,3,4,15,30,867.0,73.0,1.6,12.2,483.0,861.77,677.82
2018,3,4,15,45,841.0,70.0,1.9,12.0,435.0,839.79,667.67
2018,3,4,16,0,815.0,67.0,2.2,11.8,387.0,814.38,654.44
2018,3,4,16,15,775.5,64.0,2.3,11.5,336.0,774.25,627.9
2018,3,4,16,30,736.0,61.0,2.4,11.2,285.0,731.42,598.07
2018,3,4,16,45,677.0,55.5,2.5,10.9,232.5,666.94,549.71
2018,3,4,17,0,618.0,50.0,2.6,10.6,180.0,609.42,503.77
2018,3,4,17,15,482.5,43.5,2.7,10.4,128.0,483.03,399.58
2018,3,4,17,30,347.0,37.0,2.8,10.2,76.0,359.99,290.2
2018,3,4,17,45,222.0,24.5,2.9,9.95,44.5,229.28,86.92
2018,3,4,18,0,97.0,12.0,3.0,9.7,13.0,79.19,0.0
2018,3,4,18,15,48.5,6.0,3.05,9.65,6.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,3.15,9.55,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,3.05,8.8,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.9,8.65,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,2.35,8.25,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,2.45,7.7,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,2.6,7.4,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,3.1,6.85,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,3.25,6.55,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,3.5,6.2,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,3.6,6.1,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,3.8,5.9,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,3.9,5.8,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,4.0,5.75,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,4.1,5.7,0.0,0.0,0.0
2018,3,5,6,15,11.0,1.5,4.2,6.05,1.0,0.0,0.0
2018,3,5,6,30,22.0,3.0,4.3,6.4,2.0,0.0,0.0
2018,3,5,6,45,162.0,15.0,4.4,6.75,26.0,12.8,0.0
2018,3,5,7,0,302.0,27.0,4.5,7.1,50.0,22.63,9.81
2018,3,5,7,15,378.0,39.0,4.55,7.35,90.0,32.08,22.6
2018,3,5,7,30,454.0,51.0,4.6,7.6,130.0,41.27,31.62
2018,3,5,7,45,546.0,58.0,4.6,7.9,183.5,46.16,36.45
2018,3,5,8,0,638.0,65.0,4.6,8.2,237.0,51.14,41.13
2018,3,5,8,15,720.0,65.0,4.6,8.6,296.0,55.28,44.86
2018,3,5,8,30,802.0,65.0,4.6,9.0,355.0,55.19,44.65
2018,3,5,8,45,832.5,68.0,4.6,9.4,405.0,57.13,46.22
2018,3,5,9,0,863.0,71.0,4.6,9.8,455.0,59.08,47.77
2018,3,5,9,15,885.5,73.0,4.5,10.2,501.0,67.67,55.23
2018,3,5,9,30,908.0,75.0,4.4,10.6,547.0,69.49,56.6
2018,3,5,9,45,924.0,76.5,4.35,11.0,587.5,70.79,57.51
2018,3,5,10,0,940.0,78.0,4.3,11.4,628.0,79.87,65.28
2018,3,5,10,15,949.0,79.0,4.15,11.8,660.0,139.45,77.14
2018,3,5,10,30,958.0,80.0,4.0,12.2,692.0,199.51,118.21
2018,3,5,10,45,965.5,81.0,3.85,12.55,718.5,259.56,168.35
2018,3,5,11,0,973.0,82.0,3.7,12.9,745.0,319.47,222.09
2018,3,5,11,15,978.0,82.0,3.5,13.1,763.0,377.44,275.28
2018,3,5,11,30,983.0,82.0,3.3,13.3,781.0,434.48,327.08
2018,3,5,11,45,985.5,83.0,3.05,13.55,791.5,490.13,376.31
2018,3,5,12,0,988.0,84.0,2.8,13.8,802.0,544.17,422.55
2018,3,5,12,15,989.5,83.5,2.7,13.95,804.0,594.53,464.97
2018,3,5,12,30,991.0,83.0,2.6,14.1,806.0,642.66,504.36
2018,3,5,12,45,991.0,82.0,2.45,14.25,799.5,686.99,539.47
2018,3,5,13,0,991.0,81.0,2.3,14.4,793.0,728.55,571.43
2018,3,5,13,15,986.0,79.5,2.25,14.55,776.5,763.23,598.19
2018,3,5,13,30,981.0,78.0,2.2,14.7,760.0,794.43,620.65
2018,3,5,13,45,973.5,78.0,2.15,14.8,736.5,821.78,639.82
2018,3,5,14,0,966.0,78.0,2.1,14.9,713.0,845.43,656.4
2018,3,5,14,15,945.0,80.0,2.1,14.9,678.5,856.76,665.16
2018,3,5,14,30,924.0,82.0,2.1,14.9,644.0,863.89,671.26
2018,3,5,14,45,871.0,90.0,2.1,14.95,595.0,855.34,666.46
2018,3,5,15,0,818.0,98.0,2.1,15.0,546.0,834.32,653.1
2018,3,5,15,15,784.5,97.0,2.1,15.0,500.0,815.13,641.29
2018,3,5,15,30,751.0,96.0,2.1,15.0,454.0,797.46,630.5
2018,3,5,15,45,746.0,86.0,2.1,14.8,412.0,780.03,620.23
2018,3,5,16,0,741.0,76.0,2.1,14.6,370.0,764.48,611.1
2018,3,5,16,15,702.5,70.0,2.05,14.15,319.5,721.69,581.57
2018,3,5,16,30,664.0,64.0,2.0,13.7,269.0,682.57,553.9
2018,3,5,16,45,638.5,57.5,1.95,13.25,225.5,646.46,526.86
2018,3,5,17,0,613.0,51.0,1.9,12.8,182.0,608.66,496.2
2018,3,5,17,15,473.0,44.0,1.95,12.45,129.0,477.63,390.58
2018,3,5,17,30,333.0,37.0,2.0,12.1,76.0,350.61,281.06
2018,3,5,17,45,230.5,25.5,2.05,11.8,46.0,239.19,111.52
2018,3,5,18,0,128.0,14.0,2.1,11.5,16.0,103.27,0.0
2018,3,5,18,15,64.0,7.0,2.2,11.35,8.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,2.35,11.05,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,3.25,9.6,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,3.5,9.3,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,3.5,9.25,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,3.55,9.1,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,3.55,8.95,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,3.45,8.9,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,3.3,8.85,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.95,8.8,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.85,8.65,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,3.05,8.35,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,3,6,6,15,13.0,2.0,3.15,8.65,1.5,0.0,0.0
2018,3,6,6,30,26.0,4.0,3.2,9.0,3.0,0.0,0.0
2018,3,6,6,45,88.0,16.5,3.25,9.35,22.0,14.08,0.0
2018,3,6,7,0,150.0,29.0,3.3,9.7,41.0,22.41,10.73
2018,3,6,7,15,225.0,43.5,3.3,10.05,76.5,33.26,23.51
2018,3,6,7,30,300.0,58.0,3.3,10.4,112.0,43.88,33.66
2018,3,6,7,45,369.5,70.0,3.3,10.7,157.5,52.45,41.72
2018,3,6,8,0,439.0,82.0,3.3,11.0,203.0,60.84,49.41
2018,3,6,8,15,409.0,103.0,3.25,11.4,233.0,74.3,61.43
2018,3,6,8,30,379.0,124.0,3.2,11.8,263.0,87.06,72.62
2018,3,6,8,45,463.0,127.0,3.15,12.2,319.5,88.71,73.77
2018,3,6,9,0,547.0,130.0,3.1,12.6,376.0,90.5,75.03
2018,3,6,9,15,710.5,104.5,2.95,13.05,457.0,73.72,59.91
2018,3,6,9,30,874.0,79.0,2.8,13.5,538.0,71.63,57.81
2018,3,6,9,45,899.0,79.0,2.65,13.95,581.0,72.03,57.89
2018,3,6,10,0,924.0,79.0,2.5,14.4,624.0,83.86,55.53
2018,3,6,10,15,935.0,80.0,2.4,14.7,657.0,142.73,78.36
2018,3,6,10,30,946.0,81.0,2.3,15.0,690.0,202.34,119.28
2018,3,6,10,45,953.0,82.0,2.2,15.3,716.0,261.65,168.36
2018,3,6,11,0,960.0,83.0,2.1,15.6,742.0,320.78,220.53
2018,3,6,11,15,964.5,84.5,2.0,15.8,760.5,379.09,272.76
2018,3,6,11,30,969.0,86.0,1.9,16.0,779.0,436.51,323.46
2018,3,6,11,45,971.5,86.0,1.8,16.2,789.0,490.7,370.32
2018,3,6,12,0,974.0,86.0,1.7,16.4,799.0,543.26,414.34
2018,3,6,12,15,947.0,97.0,1.65,16.5,791.0,588.15,451.52
2018,3,6,12,30,920.0,108.0,1.6,16.6,783.0,628.63,484.07
2018,3,6,12,45,881.0,118.5,1.6,16.7,760.5,660.16,509.28
2018,3,6,13,0,842.0,129.0,1.6,16.8,738.0,684.78,528.79
2018,3,6,13,15,823.0,132.0,1.6,16.75,717.5,710.82,549.32
2018,3,6,13,30,804.0,135.0,1.6,16.7,697.0,732.97,566.68
2018,3,6,13,45,805.0,129.5,1.6,16.7,677.0,757.95,586.03
2018,3,6,14,0,806.0,124.0,1.6,16.7,657.0,779.89,601.98
2018,3,6,14,15,813.5,113.0,1.6,16.65,631.0,798.06,615.54
2018,3,6,14,30,821.0,102.0,1.6,16.6,605.0,812.82,626.89
2018,3,6,14,45,772.0,108.5,1.6,16.5,559.5,796.23,616.66
2018,3,6,15,0,723.0,115.0,1.6,16.4,514.0,780.33,607.29
2018,3,6,15,15,643.0,125.5,1.6,16.4,460.0,734.1,576.06
2018,3,6,15,30,563.0,136.0,1.6,16.4,406.0,682.93,541.01
2018,3,6,15,45,598.5,113.0,1.7,16.05,375.0,692.44,551.46
2018,3,6,16,0,634.0,90.0,1.8,15.7,344.0,697.41,557.94
2018,3,6,16,15,572.0,86.5,1.8,15.2,293.0,638.61,516.29
2018,3,6,16,30,510.0,83.0,1.8,14.7,242.0,578.02,472.28
2018,3,6,16,45,518.0,68.0,1.75,14.2,204.5,561.44,460.1
2018,3,6,17,0,526.0,53.0,1.7,13.7,167.0,541.91,443.44
2018,3,6,17,15,420.0,45.5,1.75,13.35,121.0,438.63,359.07
2018,3,6,17,30,314.0,38.0,1.8,13.0,75.0,338.05,271.33
2018,3,6,17,45,198.5,25.0,1.85,12.7,44.5,218.74,116.58
2018,3,6,18,0,83.0,12.0,1.9,12.4,14.0,69.67,0.0
2018,3,6,18,15,41.5,6.0,1.85,12.3,7.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.45,12.35,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.45,12.3,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,3,7,6,15,12.5,2.5,2.05,11.25,2.0,0.0,0.0
2018,3,7,6,30,25.0,5.0,2.2,11.3,4.0,0.0,0.0
2018,3,7,6,45,79.5,16.0,2.35,11.35,21.0,13.66,0.0
2018,3,7,7,0,134.0,27.0,2.5,11.4,38.0,20.82,10.3
2018,3,7,7,15,184.5,40.5,2.55,11.7,67.5,30.83,21.33
2018,3,7,7,30,235.0,54.0,2.6,12.0,97.0,40.57,30.56
2018,3,7,7,45,162.5,67.5,2.7,12.35,101.5,51.22,40.39
2018,3,7,8,0,90.0,81.0,2.8,12.7,106.0,62.58,50.65
2018,3,7,8,15,48.5,98.0,2.8,13.0,112.0,76.57,63.06
2018,3,7,8,30,7.0,115.0,2.8,13.3,118.0,91.02,75.67
2018,3,7,8,45,4.0,116.5,2.85,13.6,118.0,93.05,77.16
2018,3,7,9,0,1.0,118.0,2.9,13.9,118.0,94.85,78.43
2018,3,7,9,15,88.5,169.0,3.05,14.25,215.5,120.46,100.4
2018,3,7,9,30,176.0,220.0,3.2,14.6,313.0,150.9,126.19
2018,3,7,9,45,253.5,230.5,3.3,14.95,375.5,149.47,124.44
2018,3,7,10,0,331.0,241.0,3.4,15.3,438.0,162.96,125.24
2018,3,7,10,15,541.0,191.0,3.5,15.45,533.0,170.69,114.94
2018,3,7,10,30,751.0,141.0,3.6,15.6,628.0,205.54,130.25
2018,3,7,10,45,851.0,110.5,3.7,15.8,682.5,258.62,170.72
2018,3,7,11,0,951.0,80.0,3.8,16.0,737.0,320.03,221.72
2018,3,7,11,15,956.5,80.5,3.9,16.05,755.5,377.33,274.12
2018,3,7,11,30,962.0,81.0,4.0,16.1,774.0,433.8,325.41
2018,3,7,11,45,964.5,81.5,4.05,16.2,784.0,487.92,373.76
2018,3,7,12,0,967.0,82.0,4.1,16.3,794.0,540.44,419.61
2018,3,7,12,15,969.0,81.5,4.1,16.35,796.0,589.98,461.98
2018,3,7,12,30,971.0,81.0,4.1,16.4,798.0,637.4,501.62
2018,3,7,12,45,970.5,79.5,4.15,16.4,791.0,679.99,536.97
2018,3,7,13,0,970.0,78.0,4.2,16.4,784.0,719.78,569.53
2018,3,7,13,15,965.5,77.5,4.2,16.4,768.5,754.85,597.83
2018,3,7,13,30,961.0,77.0,4.2,16.4,753.0,786.6,621.64
2018,3,7,13,45,955.0,75.5,4.2,16.4,729.5,812.7,641.2
2018,3,7,14,0,949.0,74.0,4.2,16.4,706.0,835.16,658.22
2018,3,7,14,15,938.5,73.0,4.2,16.3,675.0,850.84,670.74
2018,3,7,14,30,928.0,72.0,4.2,16.2,644.0,862.64,680.67
2018,3,7,14,45,914.0,70.5,4.2,16.1,606.5,867.05,685.45
2018,3,7,15,0,900.0,69.0,4.2,16.0,569.0,867.57,687.64
2018,3,7,15,15,883.0,67.5,4.2,16.0,527.0,861.73,685.12
2018,3,7,15,30,866.0,66.0,4.2,16.0,485.0,852.28,680.08
2018,3,7,15,45,839.0,63.0,4.0,15.6,436.5,828.64,664.68
2018,3,7,16,0,812.0,60.0,3.8,15.2,388.0,810.85,653.45
2018,3,7,16,15,633.0,77.0,3.7,14.85,312.5,681.2,557.54
2018,3,7,16,30,454.0,94.0,3.6,14.5,237.0,538.13,447.73
2018,3,7,16,45,363.0,81.5,3.45,14.15,183.0,443.11,371.83
2018,3,7,17,0,272.0,69.0,3.3,13.8,129.0,349.59,293.53
2018,3,7,17,15,360.5,51.5,3.35,13.55,109.0,399.07,332.06
2018,3,7,17,30,449.0,34.0,3.4,13.3,89.0,439.82,354.62
2018,3,7,17,45,293.0,24.0,3.45,13.1,53.0,291.46,172.93
2018,3,7,18,0,137.0,14.0,3.5,12.9,17.0,110.4,0.0
2018,3,7,18,15,68.5,7.0,3.4,12.85,8.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,3,8,6,15,5.0,1.5,1.4,12.4,1.5,0.0,0.0
2018,3,8,6,30,10.0,3.0,1.3,12.6,3.0,0.0,0.0
2018,3,8,6,45,5.0,11.5,1.25,12.85,11.5,9.82,0.0
2018,3,8,7,0,0.0,20.0,1.2,13.1,20.0,16.5,7.41
2018,3,8,7,15,6.0,32.5,1.1,13.3,33.5,26.89,17.88
2018,3,8,7,30,12.0,45.0,1.0,13.5,47.0,36.87,27.19
2018,3,8,7,45,16.0,55.5,0.9,13.7,59.5,45.25,34.92
2018,3,8,8,0,20.0,66.0,0.8,13.9,72.0,53.52,42.38
2018,3,8,8,15,16.0,66.0,0.75,14.15,71.5,53.96,42.73
2018,3,8,8,30,12.0,66.0,0.7,14.4,71.0,54.19,42.81
2018,3,8,8,45,72.5,97.5,0.65,14.65,130.5,74.64,60.66
2018,3,8,9,0,133.0,129.0,0.6,14.9,190.0,96.29,79.22
2018,3,8,9,15,233.5,161.5,0.6,15.05,281.5,110.9,91.45
2018,3,8,9,30,334.0,194.0,0.6,15.2,373.0,130.89,108.16
2018,3,8,9,45,356.0,214.0,0.6,15.4,417.0,141.86,117.0
2018,3,8,10,0,378.0,234.0,0.6,15.6,461.0,162.46,122.14
2018,3,8,10,15,314.0,261.5,0.65,15.75,456.5,201.44,146.52
2018,3,8,10,30,250.0,289.0,0.7,15.9,452.0,233.82,172.57
2018,3,8,10,45,289.0,296.5,0.7,16.05,492.0,269.19,198.77
2018,3,8,11,0,328.0,304.0,0.7,16.2,532.0,308.99,229.5
2018,3,8,11,15,339.0,309.5,0.8,16.35,550.5,342.55,257.1
2018,3,8,11,30,350.0,315.0,0.9,16.5,569.0,377.02,285.4
2018,3,8,11,45,251.5,334.5,1.0,16.65,518.0,375.32,287.36
2018,3,8,12,0,153.0,354.0,1.1,16.8,467.0,362.55,279.64
2018,3,8,12,15,167.5,356.5,1.2,16.85,480.5,387.06,299.31
2018,3,8,12,30,182.0,359.0,1.3,16.9,494.0,412.63,319.51
2018,3,8,12,45,229.5,348.0,1.4,16.9,517.0,448.1,347.61
2018,3,8,13,0,277.0,337.0,1.5,16.9,540.0,494.62,383.83
2018,3,8,13,15,305.5,323.5,1.55,16.85,543.0,521.09,404.88
2018,3,8,13,30,334.0,310.0,1.6,16.8,546.0,547.84,426.31
2018,3,8,13,45,326.5,302.5,1.65,16.75,527.5,553.0,431.26
2018,3,8,14,0,319.0,295.0,1.7,16.7,509.0,556.26,434.96
2018,3,8,14,15,454.0,238.0,1.75,16.55,527.5,637.99,499.59
2018,3,8,14,30,589.0,181.0,1.8,16.4,546.0,714.22,559.13
2018,3,8,14,45,704.5,138.0,1.8,16.3,550.0,782.52,610.08
2018,3,8,15,0,820.0,95.0,1.8,16.2,554.0,841.82,652.79
2018,3,8,15,15,502.5,151.5,1.8,16.2,426.0,636.47,505.44
2018,3,8,15,30,185.0,208.0,1.8,16.2,298.0,394.35,317.83
2018,3,8,15,45,302.0,167.5,1.85,15.8,298.0,472.56,385.04
2018,3,8,16,0,419.0,127.0,1.9,15.4,298.0,549.78,448.74
2018,3,8,16,15,330.5,124.0,1.9,15.0,248.0,471.01,387.21
2018,3,8,16,30,242.0,121.0,1.9,14.6,198.0,374.38,310.75
2018,3,8,16,45,218.0,102.0,1.9,14.25,162.5,331.56,276.72
2018,3,8,17,0,194.0,83.0,1.9,13.9,127.0,288.17,240.54
2018,3,8,17,15,178.0,63.0,1.95,13.5,95.0,249.06,206.56
2018,3,8,17,30,162.0,43.0,2.0,13.1,63.0,208.65,169.03
2018,3,8,17,45,133.5,28.5,2.0,12.7,40.0,180.47,113.28
2018,3,8,18,0,105.0,14.0,2.0,12.3,17.0,87.67,0.0
2018,3,8,18,15,52.5,7.0,2.05,12.15,8.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.95,11.4,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,3,9,6,15,28.0,3.5,1.95,10.5,3.5,0.0,0.0
2018,3,9,6,30,56.0,7.0,2.0,10.7,7.0,5.97,0.0
2018,3,9,6,45,174.5,15.0,2.1,10.9,29.0,12.29,0.0
2018,3,9,7,0,293.0,23.0,2.2,11.1,51.0,18.61,9.55
2018,3,9,7,15,227.5,28.5,2.3,11.35,58.0,22.13,13.88
2018,3,9,7,30,162.0,34.0,2.4,11.6,65.0,25.53,17.28
2018,3,9,7,45,129.5,39.0,2.45,11.8,68.5,28.55,20.16
2018,3,9,8,0,97.0,44.0,2.5,12.0,72.0,34.02,25.15
2018,3,9,8,15,48.5,62.5,2.5,12.3,76.5,49.7,39.21
2018,3,9,8,30,0.0,81.0,2.5,12.6,81.0,66.61,54.17
2018,3,9,8,45,3.5,115.0,2.45,12.85,116.5,92.18,76.59
2018,3,9,9,0,7.0,149.0,2.4,13.1,152.0,116.8,97.81
2018,3,9,9,15,19.0,178.5,2.2,13.35,188.5,137.78,115.57
2018,3,9,9,30,31.0,208.0,2.0,13.6,225.0,149.57,125.19
2018,3,9,9,45,63.0,241.0,1.85,13.85,278.0,169.43,141.6
2018,3,9,10,0,95.0,274.0,1.7,14.1,331.0,192.93,152.13
2018,3,9,10,15,141.5,289.5,1.75,14.25,380.0,209.94,161.42
2018,3,9,10,30,188.0,305.0,1.8,14.4,429.0,242.0,183.86
2018,3,9,10,45,211.0,314.5,1.8,14.55,458.5,271.07,206.1
2018,3,9,11,0,234.0,324.0,1.8,14.7,488.0,302.75,231.2
2018,3,9,11,15,244.0,334.0,1.85,14.8,508.5,333.01,256.03
2018,3,9,11,30,254.0,344.0,1.9,14.9,529.0,362.46,280.23
2018,3,9,11,45,282.0,341.5,1.95,14.95,549.5,395.09,306.66
2018,3,9,12,0,310.0,339.0,2.0,15.0,570.0,429.83,334.67
2018,3,9,12,15,334.0,334.0,1.95,15.05,583.5,462.32,360.61
2018,3,9,12,30,358.0,329.0,1.9,15.1,597.0,495.94,387.16
2018,3,9,12,45,350.0,329.0,1.9,15.1,589.0,514.78,402.38
2018,3,9,13,0,342.0,329.0,1.9,15.1,581.0,531.96,416.22
2018,3,9,13,15,348.5,320.0,1.9,15.1,572.5,549.38,430.4
2018,3,9,13,30,355.0,311.0,1.9,15.1,564.0,565.66,443.68
2018,3,9,13,45,385.0,291.0,1.95,15.1,557.5,587.91,462.17
2018,3,9,14,0,415.0,271.0,2.0,15.1,551.0,623.16,489.97
2018,3,9,14,15,349.5,271.5,2.05,15.05,500.0,573.25,453.44
2018,3,9,14,30,284.0,272.0,2.1,15.0,449.0,533.12,423.81
2018,3,9,14,45,275.5,256.0,2.15,14.95,419.5,520.28,415.84
2018,3,9,15,0,267.0,240.0,2.2,14.9,390.0,505.48,406.13
2018,3,9,15,15,273.0,220.5,2.2,14.9,364.0,497.45,401.73
2018,3,9,15,30,279.0,201.0,2.2,14.9,338.0,487.65,395.93
2018,3,9,15,45,299.0,178.0,2.3,14.6,312.0,483.99,396.02
2018,3,9,16,0,319.0,155.0,2.4,14.3,286.0,478.11,394.24
2018,3,9,16,15,272.0,139.0,2.35,14.0,241.0,420.76,349.4
2018,3,9,16,30,225.0,123.0,2.3,13.7,196.0,362.95,303.21
2018,3,9,16,45,188.5,104.5,2.2,13.45,158.5,310.51,260.19
2018,3,9,17,0,152.0,86.0,2.1,13.2,121.0,258.18,215.86
2018,3,9,17,15,121.0,66.0,2.05,13.0,89.5,192.23,159.31
2018,3,9,17,30,90.0,46.0,2.0,12.8,58.0,142.55,114.54
2018,3,9,17,45,58.0,28.5,1.95,12.6,35.0,94.16,60.13
2018,3,9,18,0,26.0,11.0,1.9,12.4,12.0,28.21,0.0
2018,3,9,18,15,13.0,5.5,1.9,12.3,6.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,1.4,11.6,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,1.5,11.7,1.0,0.85,0.0
2018,3,10,6,45,0.0,3.0,1.55,11.8,3.0,2.46,0.0
2018,3,10,7,0,0.0,5.0,1.6,11.9,5.0,4.1,0.0
2018,3,10,7,15,1.0,7.5,1.6,12.05,7.5,6.16,0.0
2018,3,10,7,30,2.0,10.0,1.6,12.2,10.0,8.22,1.74
2018,3,10,7,45,1.0,10.5,1.6,12.3,10.5,8.64,2.16
2018,3,10,8,0,0.0,11.0,1.6,12.4,11.0,9.05,2.55
2018,3,10,8,15,0.0,15.0,1.45,12.5,15.0,12.35,5.54
2018,3,10,8,30,0.0,19.0,1.3,12.6,19.0,15.66,8.51
2018,3,10,8,45,0.0,38.5,1.2,12.65,38.5,31.82,23.01
2018,3,10,9,0,0.0,58.0,1.1,12.7,58.0,48.05,37.39
2018,3,10,9,15,0.0,61.0,1.05,12.8,61.0,50.57,39.47
2018,3,10,9,30,0.0,64.0,1.0,12.9,64.0,53.09,41.56
2018,3,10,9,45,0.0,62.0,1.0,13.0,62.0,51.45,39.98
2018,3,10,10,0,0.0,60.0,1.0,13.1,60.0,49.81,36.58
2018,3,10,10,15,0.0,71.0,1.0,13.25,71.0,59.01,44.19
2018,3,10,10,30,0.0,82.0,1.0,13.4,82.0,68.24,51.76
2018,3,10,10,45,0.0,106.5,1.0,13.6,106.5,88.34,68.26
2018,3,10,11,0,0.0,131.0,1.0,13.8,131.0,107.99,84.21
2018,3,10,11,15,0.0,131.0,1.15,13.85,131.0,108.24,84.29
2018,3,10,11,30,0.0,131.0,1.3,13.9,131.0,108.46,84.4
2018,3,10,11,45,0.5,140.5,1.45,13.95,141.0,116.61,91.0
2018,3,10,12,0,1.0,150.0,1.6,14.0,151.0,124.91,97.72
2018,3,10,12,15,2.5,164.0,1.7,14.05,166.0,137.62,108.02
2018,3,10,12,30,4.0,178.0,1.8,14.1,181.0,150.66,118.6
2018,3,10,12,45,2.5,166.5,1.85,14.1,168.5,140.75,110.58
2018,3,10,13,0,1.0,155.0,1.9,14.1,156.0,130.52,102.33
2018,3,10,13,15,0.5,144.0,1.95,14.1,144.5,121.15,94.78
2018,3,10,13,30,0.0,133.0,2.0,14.1,133.0,111.6,87.08
2018,3,10,13,45,0.5,133.5,2.0,14.1,134.0,112.63,88.05
2018,3,10,14,0,1.0,134.0,2.0,14.1,135.0,113.71,89.09
2018,3,10,14,15,0.5,130.5,1.95,14.05,131.0,110.52,86.61
2018,3,10,14,30,0.0,127.0,1.9,14.0,127.0,107.3,84.12
2018,3,10,14,45,0.0,122.0,1.85,13.95,122.0,103.17,80.9
2018,3,10,15,0,0.0,117.0,1.8,13.9,117.0,99.04,77.69
2018,3,10,15,15,0.5,114.5,1.8,13.9,114.5,97.69,76.82
2018,3,10,15,30,1.0,112.0,1.8,13.9,112.0,96.51,76.07
2018,3,10,15,45,4.0,113.0,1.5,13.75,114.5,101.22,80.42
2018,3,10,16,0,7.0,114.0,1.2,13.6,117.0,106.63,85.33
2018,3,10,16,15,29.0,118.5,1.15,13.5,128.5,145.84,119.32
2018,3,10,16,30,51.0,123.0,1.1,13.4,140.0,177.81,146.81
2018,3,10,16,45,68.0,105.5,1.05,13.3,124.0,175.99,145.86
2018,3,10,17,0,85.0,88.0,1.0,13.2,108.0,188.79,156.45
2018,3,10,17,15,63.5,67.5,1.1,13.05,80.5,147.73,120.59
2018,3,10,17,30,42.0,47.0,1.2,12.9,53.0,92.26,72.18
2018,3,10,17,45,29.0,29.0,1.3,12.8,32.5,60.56,38.28
2018,3,10,18,0,16.0,11.0,1.4,12.7,12.0,21.01,0.0
2018,3,10,18,15,8.0,5.5,1.35,12.65,6.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.2,9.95,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,3,11,6,15,41.0,4.5,2.4,9.8,5.0,0.0,0.0
2018,3,11,6,30,82.0,9.0,2.4,10.1,10.0,7.68,0.0
2018,3,11,6,45,133.0,18.0,2.35,10.35,28.0,14.04,0.0
2018,3,11,7,0,184.0,27.0,2.3,10.6,46.0,20.88,12.0
2018,3,11,7,15,257.0,43.0,2.25,10.9,86.0,32.85,23.51
2018,3,11,7,30,330.0,59.0,2.2,11.2,126.0,44.53,34.4
2018,3,11,7,45,229.5,81.0,2.15,11.5,134.0,60.94,49.35
2018,3,11,8,0,129.0,103.0,2.1,11.8,142.0,77.54,64.23
2018,3,11,8,15,168.0,128.5,2.0,12.2,188.5,94.72,79.32
2018,3,11,8,30,207.0,154.0,1.9,12.6,235.0,107.27,90.06
2018,3,11,8,45,298.0,160.5,1.8,13.0,293.5,112.02,93.8
2018,3,11,9,0,389.0,167.0,1.7,13.4,352.0,111.0,92.47
2018,3,11,9,15,318.0,201.0,1.65,13.75,361.5,135.07,112.87
2018,3,11,9,30,247.0,235.0,1.6,14.1,371.0,152.2,127.0
2018,3,11,9,45,232.0,256.5,1.5,14.5,391.0,171.77,142.98
2018,3,11,10,0,217.0,278.0,1.4,14.9,411.0,193.63,148.8
2018,3,11,10,15,207.5,295.0,1.45,15.3,427.5,222.26,167.39
2018,3,11,10,30,198.0,312.0,1.5,15.7,444.0,250.16,188.54
2018,3,11,10,45,241.5,319.0,1.5,16.1,486.0,283.25,212.87
2018,3,11,11,0,285.0,326.0,1.5,16.5,528.0,316.15,238.03
2018,3,11,11,15,316.5,324.0,1.55,16.75,553.5,349.82,264.98
2018,3,11,11,30,348.0,322.0,1.6,17.0,579.0,386.24,294.21
2018,3,11,11,45,402.0,308.5,1.6,17.3,609.0,426.59,326.04
2018,3,11,12,0,456.0,295.0,1.6,17.6,639.0,472.86,362.21
2018,3,11,12,15,433.5,305.0,1.6,17.75,632.5,499.54,383.57
2018,3,11,12,30,411.0,315.0,1.6,17.9,626.0,518.7,398.95
2018,3,11,12,45,477.5,287.0,1.6,18.05,645.0,569.3,437.83
2018,3,11,13,0,544.0,259.0,1.6,18.2,664.0,617.46,474.53
2018,3,11,13,15,558.5,247.0,1.55,18.3,656.0,645.03,495.24
2018,3,11,13,30,573.0,235.0,1.5,18.4,648.0,671.09,514.79
2018,3,11,13,45,572.5,225.0,1.45,18.45,626.5,685.74,526.02
2018,3,11,14,0,572.0,215.0,1.4,18.5,605.0,697.74,535.39
2018,3,11,14,15,662.0,173.0,1.4,18.45,606.0,756.4,579.8
2018,3,11,14,30,752.0,131.0,1.4,18.4,607.0,806.49,615.7
2018,3,11,14,45,742.5,124.5,1.4,18.35,572.0,808.1,617.63
2018,3,11,15,0,733.0,118.0,1.4,18.3,537.0,806.15,617.82
2018,3,11,15,15,691.5,119.0,1.4,18.3,490.5,781.44,602.23
2018,3,11,15,30,650.0,120.0,1.4,18.3,444.0,753.12,584.26
2018,3,11,15,45,691.0,100.0,1.65,17.85,415.0,769.89,601.59
2018,3,11,16,0,732.0,80.0,1.9,17.4,386.0,776.82,611.31
2018,3,11,16,15,704.0,74.0,2.0,16.9,338.5,747.84,593.73
2018,3,11,16,30,676.0,68.0,2.1,16.4,291.0,711.32,569.98
2018,3,11,16,45,607.0,62.5,2.2,15.9,237.0,638.43,517.4
2018,3,11,17,0,538.0,57.0,2.3,15.4,183.0,565.31,461.87
2018,3,11,17,15,466.0,48.5,2.2,15.0,138.0,486.25,397.34
2018,3,11,17,30,394.0,40.0,2.1,14.6,93.0,408.71,329.78
2018,3,11,17,45,265.0,28.5,2.0,14.15,57.5,286.52,204.49
2018,3,11,18,0,136.0,17.0,1.9,13.7,22.0,113.62,0.0
2018,3,11,18,15,68.0,8.5,1.8,13.55,11.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.7,12.15,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,3,12,6,15,26.0,4.0,3.85,12.75,4.5,0.0,0.0
2018,3,12,6,30,52.0,8.0,3.9,13.0,9.0,6.83,0.0
2018,3,12,6,45,142.5,19.5,4.0,13.3,32.5,15.2,0.0
2018,3,12,7,0,233.0,31.0,4.1,13.6,56.0,24.03,14.64
2018,3,12,7,15,356.0,43.5,4.05,13.9,106.0,34.82,24.96
2018,3,12,7,30,479.0,56.0,4.0,14.2,156.0,44.49,33.95
2018,3,12,7,45,287.5,75.5,3.9,14.5,140.0,55.35,43.8
2018,3,12,8,0,96.0,95.0,3.8,14.8,124.0,72.25,58.82
2018,3,12,8,15,56.0,115.0,3.9,15.2,132.5,88.34,72.84
2018,3,12,8,30,16.0,135.0,4.0,15.6,141.0,105.44,87.53
2018,3,12,8,45,79.0,163.0,4.1,16.0,200.0,120.84,100.51
2018,3,12,9,0,142.0,191.0,4.2,16.4,259.0,133.64,111.09
2018,3,12,9,15,144.5,214.5,4.4,16.6,289.5,147.26,122.36
2018,3,12,9,30,147.0,238.0,4.6,16.8,320.0,160.36,133.11
2018,3,12,9,45,161.0,257.5,4.8,17.05,352.5,171.14,141.8
2018,3,12,10,0,175.0,277.0,5.0,17.3,385.0,192.29,147.99
2018,3,12,10,15,410.0,230.0,5.1,17.4,501.0,192.14,134.82
2018,3,12,10,30,645.0,183.0,5.2,17.5,617.0,232.19,155.58
2018,3,12,10,45,451.0,256.5,5.3,17.55,565.5,281.23,204.84
2018,3,12,11,0,257.0,330.0,5.4,17.6,514.0,312.2,238.28
2018,3,12,11,15,454.5,259.0,5.45,17.65,593.5,350.66,266.26
2018,3,12,11,30,652.0,188.0,5.5,17.7,673.0,409.02,312.75
2018,3,12,11,45,706.0,174.0,5.55,17.7,705.0,463.12,358.87
2018,3,12,12,0,760.0,160.0,5.6,17.7,737.0,520.67,407.36
2018,3,12,12,15,427.0,232.0,5.6,17.7,556.5,439.06,346.97
2018,3,12,12,30,94.0,304.0,5.6,17.7,376.0,312.97,247.13
2018,3,12,12,45,68.0,302.5,5.65,17.65,354.0,303.27,239.86
2018,3,12,13,0,42.0,301.0,5.7,17.6,332.0,291.19,230.24
2018,3,12,13,15,40.5,293.5,5.7,17.55,323.0,289.0,228.86
2018,3,12,13,30,39.0,286.0,5.7,17.5,314.0,286.35,227.12
2018,3,12,13,45,26.0,246.0,5.7,17.45,264.5,243.05,192.81
2018,3,12,14,0,13.0,206.0,5.7,17.4,215.0,187.56,148.31
2018,3,12,14,15,6.5,172.5,5.65,17.35,177.0,153.06,120.5
2018,3,12,14,30,0.0,139.0,5.6,17.3,139.0,118.02,91.95
2018,3,12,14,45,0.0,130.0,5.6,17.2,130.0,110.35,85.92
2018,3,12,15,0,0.0,121.0,5.6,17.1,121.0,102.63,79.8
2018,3,12,15,15,28.0,153.5,5.6,17.1,167.5,170.7,137.28
2018,3,12,15,30,56.0,186.0,5.6,17.1,214.0,235.99,192.02
2018,3,12,15,45,68.0,149.5,5.55,16.75,180.5,208.68,171.05
2018,3,12,16,0,80.0,113.0,5.5,16.4,147.0,196.16,162.1
2018,3,12,16,15,60.0,83.5,5.5,16.1,107.0,145.32,119.68
2018,3,12,16,30,40.0,54.0,5.5,15.8,67.0,93.95,76.04
2018,3,12,16,45,41.0,37.5,5.5,15.55,49.0,76.06,61.03
2018,3,12,17,0,42.0,21.0,5.5,15.3,31.0,65.41,51.89
2018,3,12,17,15,76.5,19.0,5.5,15.15,31.5,104.57,85.58
2018,3,12,17,30,111.0,17.0,5.5,15.0,32.0,131.58,107.0
2018,3,12,17,45,67.0,11.0,5.5,14.8,19.0,88.28,62.15
2018,3,12,18,0,23.0,5.0,5.5,14.6,6.0,21.09,0.0
2018,3,12,18,15,11.5,2.5,5.3,14.55,3.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,4.9,14.45,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,4.95,14.4,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,5.2,14.4,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,5.4,14.45,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,5.6,14.5,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,6.05,14.5,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,5.9,14.45,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,5.8,14.4,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,5.85,14.4,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,5.95,14.4,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,6.0,14.4,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,6.05,14.35,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,6.1,14.3,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,6.1,14.3,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,6.1,14.3,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,6.1,14.25,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,6.1,14.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,6.05,14.15,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,6.0,14.1,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,5.95,14.1,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,5.9,14.1,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,5.85,14.05,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,4.95,13.95,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,4.65,13.85,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,4.4,13.75,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,3,13,6,15,0.0,0.5,4.25,13.7,0.5,0.0,0.0
2018,3,13,6,30,0.0,1.0,4.2,13.7,1.0,0.85,0.0
2018,3,13,6,45,0.0,3.5,4.2,13.7,3.5,2.87,0.0
2018,3,13,7,0,0.0,6.0,4.2,13.7,6.0,4.92,0.0
2018,3,13,7,15,0.0,7.5,4.2,13.7,7.5,6.15,0.0
2018,3,13,7,30,0.0,9.0,4.2,13.7,9.0,7.39,0.96
2018,3,13,7,45,0.0,14.5,4.15,13.65,14.5,11.92,5.08
2018,3,13,8,0,0.0,20.0,4.1,13.6,20.0,16.47,9.19
2018,3,13,8,15,0.0,19.0,4.05,13.6,19.0,15.65,8.44
2018,3,13,8,30,0.0,18.0,4.0,13.6,18.0,14.84,7.68
2018,3,13,8,45,0.0,22.0,3.9,13.65,22.0,18.16,10.61
2018,3,13,9,0,0.0,26.0,3.8,13.7,26.0,21.48,13.52
2018,3,13,9,15,0.0,34.0,3.85,13.8,34.0,28.13,19.36
2018,3,13,9,30,0.0,42.0,3.9,13.9,42.0,34.79,25.18
2018,3,13,9,45,0.0,59.0,3.95,14.0,59.0,48.96,37.55
2018,3,13,10,0,0.0,76.0,4.0,14.1,76.0,63.18,47.55
2018,3,13,10,15,3.5,133.5,4.05,14.2,136.0,109.42,85.67
2018,3,13,10,30,7.0,191.0,4.1,14.3,196.0,154.06,121.89
2018,3,13,10,45,16.0,227.0,4.15,14.4,238.5,184.38,145.93
2018,3,13,11,0,25.0,263.0,4.2,14.5,281.0,216.15,171.1
2018,3,13,11,15,29.5,240.5,4.25,14.55,262.0,200.57,158.48
2018,3,13,11,30,34.0,218.0,4.3,14.6,243.0,189.64,149.79
2018,3,13,11,45,94.5,266.0,4.35,14.7,337.5,259.14,205.35
2018,3,13,12,0,155.0,314.0,4.4,14.8,432.0,336.93,267.23
2018,3,13,12,15,161.5,338.5,4.4,14.8,462.0,373.77,296.66
2018,3,13,12,30,168.0,363.0,4.4,14.8,492.0,412.1,327.09
2018,3,13,12,45,225.0,346.0,4.4,14.85,517.0,448.79,357.02
2018,3,13,13,0,282.0,329.0,4.4,14.9,542.0,497.09,395.92
2018,3,13,13,15,299.5,318.0,4.4,14.9,540.0,518.31,413.45
2018,3,13,13,30,317.0,307.0,4.4,14.9,538.0,539.19,430.82
2018,3,13,13,45,218.5,310.5,4.35,14.95,467.5,469.58,376.11
2018,3,13,14,0,120.0,314.0,4.3,15.0,397.0,405.85,324.92
2018,3,13,14,15,184.5,288.0,4.25,14.95,409.0,442.29,356.35
2018,3,13,14,30,249.0,262.0,4.2,14.9,421.0,496.6,401.07
2018,3,13,14,45,306.5,245.0,4.15,14.85,430.0,538.85,436.14
2018,3,13,15,0,364.0,228.0,4.1,14.8,439.0,580.83,471.03
2018,3,13,15,15,419.0,197.0,4.1,14.8,422.5,622.89,505.88
2018,3,13,15,30,474.0,166.0,4.1,14.8,406.0,644.22,525.33
2018,3,13,15,45,553.0,132.0,3.85,14.6,386.5,679.48,554.79
2018,3,13,16,0,632.0,98.0,3.6,14.4,367.0,720.82,587.16
2018,3,13,16,15,485.5,107.5,3.4,14.15,299.0,592.1,489.05
2018,3,13,16,30,339.0,117.0,3.2,13.9,231.0,475.74,396.62
2018,3,13,16,45,195.0,92.5,2.95,13.65,155.5,298.6,251.41
2018,3,13,17,0,51.0,68.0,2.7,13.4,80.0,112.87,92.52
2018,3,13,17,15,44.0,54.0,2.5,13.1,62.5,92.7,74.82
2018,3,13,17,30,37.0,40.0,2.3,12.8,45.0,72.45,56.33
2018,3,13,17,45,25.5,24.5,2.1,12.5,27.5,57.53,39.29
2018,3,13,18,0,14.0,9.0,1.9,12.2,10.0,17.95,0.0
2018,3,13,18,15,7.0,4.5,1.9,12.1,5.0,3.84,0.0
2018,3,13,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,2.45,10.05,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,2.7,10.15,0.0,0.0,0.0
