Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,10,0,747.0,168.0,3.2,14.9,707.0,210.57,134.01
2018,4,3,10,15,822.0,145.0,3.15,15.05,761.0,266.51,176.82
2018,4,3,10,30,897.0,122.0,3.1,15.2,815.0,327.94,227.78
2018,4,3,10,45,904.5,123.0,3.05,15.4,839.0,385.36,279.11
2018,4,3,11,0,912.0,124.0,3.0,15.6,863.0,442.66,329.8
2018,4,3,11,15,908.0,127.5,2.9,15.75,875.0,496.42,376.72
2018,4,3,11,30,904.0,131.0,2.8,15.9,887.0,548.48,420.81
2018,4,3,11,45,914.5,127.0,2.7,16.05,897.5,600.77,463.59
2018,4,3,12,0,925.0,123.0,2.6,16.2,908.0,652.08,504.32
2018,4,3,12,15,889.0,141.5,2.7,16.25,895.5,690.92,535.44
2018,4,3,12,30,853.0,160.0,2.8,16.3,883.0,731.34,566.67
2018,4,3,12,45,826.0,170.5,2.85,16.35,865.0,762.4,590.53
2018,4,3,13,0,799.0,181.0,2.9,16.4,847.0,789.17,610.9
2018,4,3,13,15,789.0,181.0,3.1,16.4,828.0,815.78,632.26
2018,4,3,13,30,779.0,181.0,3.3,16.4,809.0,844.88,654.89
2018,4,3,13,45,762.0,182.0,3.45,16.35,781.0,860.65,667.54
2018,4,3,14,0,745.0,183.0,3.6,16.3,753.0,872.65,677.77
2018,4,3,14,15,794.5,154.5,3.8,16.2,740.5,903.46,701.93
2018,4,3,14,30,844.0,126.0,4.0,16.1,728.0,938.52,729.11
2018,4,3,14,45,833.5,122.5,4.15,15.95,690.5,941.36,733.57
2018,4,3,15,0,823.0,119.0,4.3,15.8,653.0,940.42,735.78
2018,4,3,15,15,771.0,121.5,4.3,15.8,595.5,902.91,710.8
2018,4,3,15,30,719.0,124.0,4.3,15.8,538.0,868.95,688.47
2018,4,3,15,45,714.0,114.0,4.5,15.4,495.5,855.18,683.17
2018,4,3,16,0,709.0,104.0,4.7,15.0,453.0,838.08,675.09
2018,4,3,16,15,636.5,104.5,4.65,14.7,392.5,767.57,624.75
2018,4,3,16,30,564.0,105.0,4.6,14.4,332.0,695.34,572.1
2018,4,3,16,45,530.5,94.0,4.6,14.1,283.5,644.31,534.68
2018,4,3,17,0,497.0,83.0,4.6,13.8,235.0,592.02,494.75
2018,4,3,17,15,429.0,73.0,4.5,13.45,186.5,503.11,423.25
2018,4,3,17,30,361.0,63.0,4.4,13.1,138.0,425.23,357.98
2018,4,3,17,45,298.5,50.0,4.35,12.75,100.0,350.42,292.15
2018,4,3,18,0,236.0,37.0,4.3,12.4,62.0,280.15,222.38
2018,4,3,18,15,135.5,23.0,4.15,12.2,35.5,163.12,3.54
2018,4,3,18,30,35.0,9.0,4.0,12.0,9.0,32.43,0.0
2018,4,3,18,45,17.5,4.5,3.9,11.8,4.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,3.95,11.35,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,3.95,11.05,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,3.15,10.85,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,3.0,10.45,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,4,4,5,45,11.0,5.0,2.95,10.75,5.5,0.0,0.0
2018,4,4,6,0,22.0,10.0,3.0,10.9,11.0,8.54,0.0
2018,4,4,6,15,62.5,27.0,3.1,11.15,34.0,21.05,8.09
2018,4,4,6,30,103.0,44.0,3.2,11.4,57.0,33.79,23.68
2018,4,4,6,45,162.5,62.5,3.35,11.65,94.0,47.38,36.53
2018,4,4,7,0,222.0,81.0,3.5,11.9,131.0,60.68,48.86
2018,4,4,7,15,245.0,99.0,3.4,12.1,167.5,73.07,60.13
2018,4,4,7,30,268.0,117.0,3.3,12.3,204.0,85.05,70.78
2018,4,4,7,45,302.5,135.0,3.2,12.5,249.5,96.75,80.97
2018,4,4,8,0,337.0,153.0,3.1,12.7,295.0,108.06,90.64
2018,4,4,8,15,387.0,164.5,2.95,12.95,347.0,109.82,91.78
2018,4,4,8,30,437.0,176.0,2.8,13.2,399.0,115.64,96.44
2018,4,4,8,45,496.5,177.0,2.7,13.45,452.5,115.03,95.5
2018,4,4,9,0,556.0,178.0,2.6,13.7,506.0,114.56,94.7
2018,4,4,9,15,495.5,205.5,2.5,13.85,513.5,127.3,105.32
2018,4,4,9,30,435.0,233.0,2.4,14.0,521.0,145.86,111.13
2018,4,4,9,45,377.5,269.0,2.35,14.2,529.0,204.13,148.17
2018,4,4,10,0,320.0,305.0,2.3,14.4,537.0,245.56,180.38
2018,4,4,10,15,382.5,304.0,2.2,14.5,592.5,284.37,208.65
2018,4,4,10,30,445.0,303.0,2.1,14.6,648.0,322.98,238.72
2018,4,4,10,45,378.5,330.5,2.0,14.75,630.0,359.33,271.43
2018,4,4,11,0,312.0,358.0,1.9,14.9,612.0,381.89,292.15
2018,4,4,11,15,367.0,348.5,1.85,15.0,653.0,425.04,326.22
2018,4,4,11,30,422.0,339.0,1.8,15.1,694.0,471.38,362.62
2018,4,4,11,45,449.0,338.0,1.75,15.2,718.5,516.92,398.04
2018,4,4,12,0,476.0,337.0,1.7,15.3,743.0,564.31,434.2
2018,4,4,12,15,425.5,356.0,1.85,15.4,718.5,579.63,446.71
2018,4,4,12,30,375.0,375.0,2.0,15.5,694.0,585.83,452.28
2018,4,4,12,45,314.5,381.0,2.15,15.6,647.0,572.34,443.06
2018,4,4,13,0,254.0,387.0,2.3,15.7,600.0,553.37,429.4
2018,4,4,13,15,391.5,339.5,2.5,15.7,660.0,637.6,496.06
2018,4,4,13,30,529.0,292.0,2.7,15.7,720.0,740.67,574.76
2018,4,4,13,45,413.0,318.5,2.95,15.7,646.5,689.72,537.09
2018,4,4,14,0,297.0,345.0,3.2,15.7,573.0,618.42,484.52
2018,4,4,14,15,305.0,330.5,3.25,15.55,556.5,625.49,492.03
2018,4,4,14,30,313.0,316.0,3.3,15.4,540.0,631.01,498.02
2018,4,4,14,45,279.0,304.5,3.35,15.3,496.5,598.82,474.81
2018,4,4,15,0,245.0,293.0,3.4,15.2,453.0,564.28,449.74
2018,4,4,15,15,255.0,270.5,3.4,15.2,427.0,557.16,446.4
2018,4,4,15,30,265.0,248.0,3.4,15.2,401.0,548.2,441.56
2018,4,4,15,45,198.0,228.5,3.25,14.85,337.5,446.31,363.07
2018,4,4,16,0,131.0,209.0,3.1,14.5,274.0,364.48,298.31
2018,4,4,16,15,112.0,184.5,3.0,14.3,236.0,321.39,264.72
2018,4,4,16,30,93.0,160.0,2.9,14.1,198.0,258.57,214.37
2018,4,4,16,45,100.0,139.0,2.8,13.85,174.5,261.69,218.05
2018,4,4,17,0,107.0,118.0,2.7,13.6,151.0,244.78,204.87
2018,4,4,17,15,90.0,98.5,2.65,13.35,122.5,208.07,173.83
2018,4,4,17,30,73.0,79.0,2.6,13.1,94.0,171.53,142.08
2018,4,4,17,45,50.5,58.5,2.5,12.85,67.5,114.25,92.08
2018,4,4,18,0,28.0,38.0,2.4,12.6,41.0,71.49,53.03
2018,4,4,18,15,19.0,22.5,2.45,12.55,24.0,43.72,3.41
2018,4,4,18,30,10.0,7.0,2.5,12.5,7.0,13.06,0.0
2018,4,4,18,45,5.0,3.5,2.55,12.4,3.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,4,5,5,45,0.0,2.0,2.05,11.5,2.0,0.0,0.0
2018,4,5,6,0,0.0,4.0,2.0,11.7,4.0,3.41,0.0
2018,4,5,6,15,0.0,9.0,2.0,11.95,9.0,7.39,0.0
2018,4,5,6,30,0.0,14.0,2.0,12.2,14.0,11.51,4.38
2018,4,5,6,45,0.0,21.5,2.0,12.4,21.5,17.7,10.16
2018,4,5,7,0,0.0,29.0,2.0,12.6,29.0,23.91,15.89
2018,4,5,7,15,2.0,47.0,1.85,12.7,47.5,38.88,29.45
2018,4,5,7,30,4.0,65.0,1.7,12.8,66.0,53.91,42.91
2018,4,5,7,45,19.5,104.5,1.55,12.85,112.5,81.68,67.5
2018,4,5,8,0,35.0,144.0,1.4,12.9,159.0,108.36,90.7
2018,4,5,8,15,84.0,183.5,1.4,13.2,225.0,133.97,112.48
2018,4,5,8,30,133.0,223.0,1.4,13.5,291.0,151.5,126.98
2018,4,5,8,45,218.5,230.5,1.4,13.85,355.0,157.61,131.56
2018,4,5,9,0,304.0,238.0,1.4,14.2,419.0,153.5,127.49
2018,4,5,9,15,180.5,257.0,1.3,14.5,366.5,171.63,142.25
2018,4,5,9,30,57.0,276.0,1.2,14.8,314.0,193.19,151.9
2018,4,5,9,45,76.0,299.0,1.1,15.1,352.5,216.88,167.83
2018,4,5,10,0,95.0,322.0,1.0,15.4,391.0,243.43,186.56
2018,4,5,10,15,71.5,292.0,1.1,15.5,345.0,231.05,177.81
2018,4,5,10,30,48.0,262.0,1.2,15.6,299.0,212.87,164.76
2018,4,5,10,45,42.5,296.0,1.25,15.7,329.5,240.85,187.0
2018,4,5,11,0,37.0,330.0,1.3,15.8,360.0,269.15,209.01
2018,4,5,11,15,50.5,351.0,1.55,15.75,393.0,296.95,230.69
2018,4,5,11,30,64.0,372.0,1.8,15.7,426.0,326.95,254.15
2018,4,5,11,45,63.0,378.5,2.0,15.7,432.0,340.11,264.65
2018,4,5,12,0,62.0,385.0,2.2,15.7,438.0,353.29,275.2
2018,4,5,12,15,44.5,354.0,2.3,15.55,392.0,325.11,253.96
2018,4,5,12,30,27.0,323.0,2.4,15.4,346.0,293.61,229.93
2018,4,5,12,45,26.5,322.5,2.5,15.3,345.0,298.03,233.81
2018,4,5,13,0,26.0,322.0,2.6,15.2,344.0,302.33,237.51
2018,4,5,13,15,20.5,295.5,2.45,15.15,312.5,268.69,211.34
2018,4,5,13,30,15.0,269.0,2.3,15.1,281.0,242.99,191.32
2018,4,5,13,45,20.5,279.5,2.2,15.05,295.5,259.26,204.59
2018,4,5,14,0,26.0,290.0,2.1,15.0,310.0,291.32,230.06
2018,4,5,14,15,19.0,258.0,2.0,14.95,272.5,242.76,192.0
2018,4,5,14,30,12.0,226.0,1.9,14.9,235.0,208.33,164.95
2018,4,5,14,45,21.5,238.5,1.85,14.8,253.0,231.25,184.09
2018,4,5,15,0,31.0,251.0,1.8,14.7,271.0,274.08,218.78
2018,4,5,15,15,29.5,235.5,1.8,14.7,253.5,260.44,208.38
2018,4,5,15,30,28.0,220.0,1.8,14.7,236.0,246.49,197.9
2018,4,5,15,45,21.5,197.0,1.65,14.5,208.5,201.03,161.8
2018,4,5,16,0,15.0,174.0,1.5,14.3,181.0,173.78,140.07
2018,4,5,16,15,36.5,160.0,1.4,14.15,175.5,198.73,162.06
2018,4,5,16,30,58.0,146.0,1.3,14.0,170.0,206.91,170.15
2018,4,5,16,45,58.5,131.5,1.2,13.9,152.5,194.58,160.45
2018,4,5,17,0,59.0,117.0,1.1,13.8,135.0,182.46,150.73
2018,4,5,17,15,29.5,90.0,0.95,13.7,99.0,124.91,101.63
2018,4,5,17,30,0.0,63.0,0.8,13.6,63.0,58.61,44.33
2018,4,5,17,45,0.0,46.0,0.6,13.45,46.0,42.38,30.18
2018,4,5,18,0,0.0,29.0,0.4,13.3,29.0,25.02,14.75
2018,4,5,18,15,3.5,16.5,0.55,13.25,16.5,16.24,0.0
2018,4,5,18,30,7.0,4.0,0.7,13.2,4.0,8.38,0.0
2018,4,5,18,45,3.5,2.0,0.85,13.2,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,4.65,12.85,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,4.75,12.9,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,4.85,12.95,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,4.9,13.05,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,4.85,13.15,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,4.75,13.2,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,4.8,13.25,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,4,6,5,45,5.0,2.5,5.0,13.4,2.5,0.0,0.0
2018,4,6,6,0,10.0,5.0,5.1,13.5,5.0,4.27,0.0
2018,4,6,6,15,5.0,10.0,5.25,13.55,10.0,8.44,0.66
2018,4,6,6,30,0.0,15.0,5.4,13.6,15.0,12.33,5.06
2018,4,6,6,45,0.0,22.0,5.55,13.65,22.0,18.12,10.44
2018,4,6,7,0,0.0,29.0,5.7,13.7,29.0,23.91,15.78
2018,4,6,7,15,2.0,52.5,5.9,13.85,53.0,43.46,33.36
2018,4,6,7,30,4.0,76.0,6.1,14.0,77.0,62.32,50.16
2018,4,6,7,45,2.0,84.5,6.25,14.1,85.0,69.27,56.2
2018,4,6,8,0,0.0,93.0,6.4,14.2,93.0,76.16,62.1
2018,4,6,8,15,0.0,69.0,6.45,14.4,69.0,57.22,45.14
2018,4,6,8,30,0.0,45.0,6.5,14.6,45.0,37.26,27.34
2018,4,6,8,45,0.0,55.0,6.55,14.85,55.0,45.6,34.55
2018,4,6,9,0,0.0,65.0,6.6,15.1,65.0,53.97,41.71
2018,4,6,9,15,0.5,106.0,6.65,15.25,106.5,87.56,70.74
2018,4,6,9,30,1.0,147.0,6.7,15.4,148.0,118.8,93.1
2018,4,6,9,45,1.5,155.0,6.75,15.6,156.0,125.54,98.28
2018,4,6,10,0,2.0,163.0,6.8,15.8,164.0,132.37,103.56
2018,4,6,10,15,5.0,187.0,6.75,15.8,190.5,151.98,119.22
2018,4,6,10,30,8.0,211.0,6.7,15.8,217.0,172.13,135.29
2018,4,6,10,45,7.0,199.5,6.65,15.85,205.0,164.42,128.93
2018,4,6,11,0,6.0,188.0,6.6,15.9,193.0,156.18,122.2
2018,4,6,11,15,7.5,200.0,6.55,15.9,206.5,167.33,131.14
2018,4,6,11,30,9.0,212.0,6.5,15.9,220.0,178.77,140.32
2018,4,6,11,45,8.0,206.5,6.5,15.85,213.5,175.01,137.31
2018,4,6,12,0,7.0,201.0,6.5,15.8,207.0,171.0,134.11
2018,4,6,12,15,6.5,191.5,6.4,15.8,197.0,163.77,128.3
2018,4,6,12,30,6.0,182.0,6.3,15.8,187.0,156.31,122.32
2018,4,6,12,45,12.5,234.5,6.2,15.85,245.0,206.16,162.6
2018,4,6,13,0,19.0,287.0,6.1,15.9,303.0,257.78,203.92
2018,4,6,13,15,16.5,268.0,6.05,15.85,281.5,241.42,191.0
2018,4,6,13,30,14.0,249.0,6.0,15.8,260.0,224.45,177.65
2018,4,6,13,45,16.5,256.5,5.9,15.8,269.5,235.04,186.43
2018,4,6,14,0,19.0,264.0,5.8,15.8,279.0,246.1,195.59
2018,4,6,14,15,18.5,257.0,5.7,15.75,271.0,241.36,192.13
2018,4,6,14,30,18.0,250.0,5.6,15.7,263.0,236.58,188.66
2018,4,6,14,45,15.0,233.0,5.5,15.7,243.5,219.76,175.4
2018,4,6,15,0,12.0,216.0,5.4,15.7,224.0,202.61,161.83
2018,4,6,15,15,8.5,195.0,5.4,15.7,200.5,180.76,144.36
2018,4,6,15,30,5.0,174.0,5.4,15.7,177.0,158.59,126.5
2018,4,6,15,45,44.5,176.5,5.2,15.55,199.0,216.8,176.55
2018,4,6,16,0,84.0,179.0,5.0,15.4,221.0,262.0,215.69
2018,4,6,16,15,64.0,160.5,4.9,15.35,190.5,225.23,185.4
2018,4,6,16,30,44.0,142.0,4.8,15.3,160.0,188.37,154.75
2018,4,6,16,45,43.0,105.5,4.7,15.25,121.0,145.8,119.77
2018,4,6,17,0,42.0,69.0,4.6,15.2,82.0,103.21,84.16
2018,4,6,17,15,21.0,38.5,4.5,15.1,45.0,51.43,39.28
2018,4,6,17,30,0.0,8.0,4.4,15.0,8.0,6.57,0.0
2018,4,6,17,45,0.0,7.5,4.3,14.95,7.5,6.15,0.0
2018,4,6,18,0,0.0,7.0,4.2,14.9,7.0,5.74,0.0
2018,4,6,18,15,0.0,4.0,4.15,14.9,4.0,3.28,0.0
2018,4,6,18,30,0.0,1.0,4.1,14.9,1.0,0.85,0.0
2018,4,6,18,45,0.0,0.5,4.05,14.85,0.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,4.1,14.85,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,4.0,14.15,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,4,7,5,45,2.5,5.5,3.7,14.0,5.5,0.0,0.0
2018,4,7,6,0,5.0,11.0,3.6,14.0,11.0,9.39,0.0
2018,4,7,6,15,10.0,24.5,3.65,14.05,25.5,20.15,10.03
2018,4,7,6,30,15.0,38.0,3.7,14.1,40.0,30.91,21.23
2018,4,7,6,45,28.5,57.0,3.75,14.15,63.0,45.41,34.59
2018,4,7,7,0,42.0,76.0,3.8,14.2,86.0,59.65,47.59
2018,4,7,7,15,106.0,103.5,3.9,14.3,137.5,77.4,63.48
2018,4,7,7,30,170.0,131.0,4.0,14.4,189.0,96.02,79.88
2018,4,7,7,45,253.0,145.5,4.1,14.55,247.5,102.64,85.47
2018,4,7,8,0,336.0,160.0,4.2,14.7,306.0,112.2,93.53
2018,4,7,8,15,382.0,172.5,4.2,14.8,357.5,114.18,94.89
2018,4,7,8,30,428.0,185.0,4.2,14.9,409.0,120.37,99.9
2018,4,7,8,45,518.0,178.5,4.15,15.0,474.0,115.61,95.42
2018,4,7,9,0,608.0,172.0,4.1,15.1,539.0,110.34,90.55
2018,4,7,9,15,630.5,178.0,4.1,15.2,582.0,111.15,90.97
2018,4,7,9,30,653.0,184.0,4.1,15.3,625.0,130.35,90.68
2018,4,7,9,45,739.5,164.0,4.05,15.4,689.0,170.18,105.15
2018,4,7,10,0,826.0,144.0,4.0,15.5,753.0,227.23,143.57
2018,4,7,10,15,835.0,147.0,4.1,15.6,784.0,283.8,191.03
2018,4,7,10,30,844.0,150.0,4.2,15.7,815.0,341.11,241.72
2018,4,7,10,45,856.5,148.5,4.25,15.75,840.0,396.85,291.66
2018,4,7,11,0,869.0,147.0,4.3,15.8,865.0,453.11,341.59
2018,4,7,11,15,871.5,149.5,4.45,15.8,880.5,508.21,390.06
2018,4,7,11,30,874.0,152.0,4.6,15.8,896.0,562.4,436.73
2018,4,7,11,45,874.0,153.5,4.7,15.8,902.5,613.29,479.7
2018,4,7,12,0,874.0,155.0,4.8,15.8,909.0,662.55,520.45
2018,4,7,12,15,866.0,160.5,4.85,15.8,907.0,708.18,557.32
2018,4,7,12,30,858.0,166.0,4.9,15.8,905.0,751.2,591.51
2018,4,7,12,45,845.5,171.5,4.9,15.75,893.5,788.18,620.48
2018,4,7,13,0,833.0,177.0,4.9,15.7,882.0,821.89,646.62
2018,4,7,13,15,805.0,185.0,4.95,15.65,855.5,841.96,662.61
2018,4,7,13,30,777.0,193.0,5.0,15.6,829.0,864.43,679.97
2018,4,7,13,45,729.0,204.5,5.0,15.5,787.0,863.36,679.91
2018,4,7,14,0,681.0,216.0,5.0,15.4,745.0,857.0,675.99
2018,4,7,14,15,737.0,187.0,5.0,15.3,739.0,900.33,709.43
2018,4,7,14,30,793.0,158.0,5.0,15.2,733.0,940.6,739.75
2018,4,7,14,45,789.5,151.5,5.0,15.1,698.5,946.58,745.56
2018,4,7,15,0,786.0,145.0,5.0,15.0,664.0,948.96,749.19
2018,4,7,15,15,766.5,141.0,5.0,15.0,619.5,935.27,741.12
2018,4,7,15,30,747.0,137.0,5.0,15.0,575.0,918.02,730.65
2018,4,7,15,45,724.0,130.5,4.9,14.75,526.0,891.07,713.14
2018,4,7,16,0,701.0,124.0,4.8,14.5,477.0,860.96,693.25
2018,4,7,16,15,668.5,118.0,4.8,14.35,426.0,819.51,665.02
2018,4,7,16,30,636.0,112.0,4.8,14.2,375.0,775.6,634.39
2018,4,7,16,45,588.0,104.5,4.75,14.05,322.0,713.53,588.64
2018,4,7,17,0,540.0,97.0,4.7,13.9,269.0,650.12,540.44
2018,4,7,17,15,469.5,87.5,4.55,13.65,217.0,561.79,470.28
2018,4,7,17,30,399.0,78.0,4.4,13.4,165.0,481.14,403.59
2018,4,7,17,45,298.5,64.0,4.3,13.15,119.0,372.72,310.5
2018,4,7,18,0,198.0,50.0,4.2,12.9,73.0,258.26,208.27
2018,4,7,18,15,111.0,31.0,4.05,12.75,42.5,154.45,71.76
2018,4,7,18,30,24.0,12.0,3.9,12.6,12.0,27.34,0.0
2018,4,7,18,45,12.0,6.0,3.75,12.4,6.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,3.25,11.85,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,3.9,10.85,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,4.05,10.8,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,4.2,10.75,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,4.35,10.65,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,4.45,10.8,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,4,8,5,45,41.5,9.5,4.6,11.25,11.5,8.11,0.0
2018,4,8,6,0,83.0,19.0,4.7,11.5,23.0,16.22,0.0
2018,4,8,6,15,201.0,35.0,4.9,11.7,60.0,27.03,16.14
2018,4,8,6,30,319.0,51.0,5.1,11.9,97.0,39.12,28.7
2018,4,8,6,45,411.0,61.5,5.25,12.1,146.0,49.34,38.42
2018,4,8,7,0,503.0,72.0,5.4,12.3,195.0,56.7,45.33
2018,4,8,7,15,563.5,79.0,5.4,12.5,248.0,60.85,49.15
2018,4,8,7,30,624.0,86.0,5.4,12.7,301.0,64.98,52.78
2018,4,8,7,45,666.5,92.0,5.45,12.85,355.0,68.12,55.42
2018,4,8,8,0,709.0,98.0,5.5,13.0,409.0,71.18,57.93
2018,4,8,8,15,737.5,102.5,5.45,13.2,460.0,72.93,59.23
2018,4,8,8,30,766.0,107.0,5.4,13.4,511.0,74.63,60.47
2018,4,8,8,45,786.5,112.0,5.35,13.65,559.0,83.89,68.32
2018,4,8,9,0,807.0,117.0,5.3,13.9,607.0,85.83,69.73
2018,4,8,9,15,825.5,118.5,5.3,14.1,650.5,85.29,69.01
2018,4,8,9,30,844.0,120.0,5.3,14.3,694.0,110.14,69.16
2018,4,8,9,45,859.0,121.0,5.3,14.45,732.0,165.92,96.89
2018,4,8,10,0,874.0,122.0,5.3,14.6,770.0,223.46,139.29
2018,4,8,10,15,882.0,124.5,5.3,14.75,800.5,288.65,194.62
2018,4,8,10,30,890.0,127.0,5.3,14.9,831.0,346.54,246.6
2018,4,8,10,45,894.5,129.0,5.3,15.05,854.0,403.09,298.11
2018,4,8,11,0,899.0,131.0,5.3,15.2,877.0,459.21,348.64
2018,4,8,11,15,902.5,132.5,5.25,15.3,892.5,513.89,396.93
2018,4,8,11,30,906.0,134.0,5.2,15.4,908.0,567.6,443.17
2018,4,8,11,45,907.5,134.5,5.2,15.55,915.0,618.3,485.9
2018,4,8,12,0,909.0,135.0,5.2,15.7,922.0,667.37,526.27
2018,4,8,12,15,910.0,134.0,5.2,15.75,921.5,713.11,563.41
2018,4,8,12,30,911.0,133.0,5.2,15.8,921.0,756.72,598.17
2018,4,8,12,45,910.5,131.5,5.2,15.85,912.0,796.46,629.46
2018,4,8,13,0,910.0,130.0,5.2,15.9,903.0,833.54,656.93
2018,4,8,13,15,905.5,129.0,5.2,15.9,885.5,864.99,680.11
2018,4,8,13,30,901.0,128.0,5.2,15.9,868.0,893.23,701.0
2018,4,8,13,45,893.5,127.0,5.2,15.9,842.5,915.53,717.7
2018,4,8,14,0,886.0,126.0,5.2,15.9,817.0,934.29,732.0
2018,4,8,14,15,875.0,125.0,5.3,15.85,784.5,957.16,750.25
2018,4,8,14,30,864.0,124.0,5.4,15.8,752.0,965.86,758.5
2018,4,8,14,45,849.5,121.5,5.45,15.7,712.5,965.76,760.51
2018,4,8,15,0,835.0,119.0,5.5,15.6,673.0,961.8,759.97
2018,4,8,15,15,817.5,116.0,5.5,15.6,628.5,950.6,753.74
2018,4,8,15,30,800.0,113.0,5.5,15.6,584.0,935.73,744.99
2018,4,8,15,45,774.0,109.5,5.7,15.35,534.5,908.56,729.16
2018,4,8,16,0,748.0,106.0,5.9,15.1,485.0,885.34,716.03
2018,4,8,16,15,711.0,102.5,6.0,14.85,432.5,842.29,687.04
2018,4,8,16,30,674.0,99.0,6.1,14.6,380.0,796.93,655.65
2018,4,8,16,45,625.0,93.0,6.15,14.35,326.0,735.4,610.46
2018,4,8,17,0,576.0,87.0,6.2,14.1,272.0,672.73,562.84
2018,4,8,17,15,469.0,80.5,6.1,13.75,213.0,551.82,465.92
2018,4,8,17,30,362.0,74.0,6.0,13.4,154.0,444.12,376.35
2018,4,8,17,45,260.0,58.5,5.9,13.1,108.0,332.68,279.38
2018,4,8,18,0,158.0,43.0,5.8,12.8,62.0,209.73,170.17
2018,4,8,18,15,94.0,27.0,5.65,12.6,37.0,131.26,68.63
2018,4,8,18,30,30.0,11.0,5.5,12.4,12.0,30.79,0.0
2018,4,8,18,45,15.0,5.5,5.35,12.2,6.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,5.0,11.95,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,4.65,11.85,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,4.35,11.7,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,3.55,11.3,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,4,9,5,45,1.5,7.0,1.6,11.95,7.0,5.97,0.0
2018,4,9,6,0,3.0,14.0,1.6,12.1,14.0,11.56,0.0
2018,4,9,6,15,2.5,31.0,1.7,12.5,31.0,25.02,14.92
2018,4,9,6,30,2.0,48.0,1.8,12.9,48.0,38.34,28.03
2018,4,9,6,45,7.5,63.5,1.9,13.25,65.0,50.61,39.45
2018,4,9,7,0,13.0,79.0,2.0,13.6,82.0,62.85,50.6
2018,4,9,7,15,6.5,77.0,1.95,13.9,78.5,62.53,50.37
2018,4,9,7,30,0.0,75.0,1.9,14.2,75.0,61.71,49.55
2018,4,9,7,45,71.0,124.5,1.85,14.5,156.0,95.77,79.37
2018,4,9,8,0,142.0,174.0,1.8,14.8,237.0,123.32,102.92
2018,4,9,8,15,311.5,174.0,1.75,15.15,333.5,119.67,99.22
2018,4,9,8,30,481.0,174.0,1.7,15.5,430.0,113.96,93.86
2018,4,9,8,45,574.0,162.5,1.7,15.85,494.5,106.08,86.68
2018,4,9,9,0,667.0,151.0,1.7,16.2,559.0,96.77,78.35
2018,4,9,9,15,591.5,190.5,1.65,16.55,571.0,117.78,95.92
2018,4,9,9,30,516.0,230.0,1.6,16.9,583.0,158.2,112.43
2018,4,9,9,45,550.0,233.0,1.6,17.25,627.0,200.65,134.73
2018,4,9,10,0,584.0,236.0,1.6,17.6,671.0,247.23,167.51
2018,4,9,10,15,663.5,214.0,1.55,17.95,727.0,289.59,199.16
2018,4,9,10,30,743.0,192.0,1.5,18.3,783.0,341.97,241.02
2018,4,9,10,45,740.5,200.0,1.5,18.6,803.0,395.26,286.58
2018,4,9,11,0,738.0,208.0,1.5,18.9,823.0,447.94,330.71
2018,4,9,11,15,682.0,242.0,1.45,19.15,818.0,494.67,369.3
2018,4,9,11,30,626.0,276.0,1.4,19.4,813.0,535.49,401.67
2018,4,9,11,45,592.0,296.0,1.4,19.7,807.0,573.57,430.85
2018,4,9,12,0,558.0,316.0,1.4,20.0,801.0,606.62,455.38
2018,4,9,12,15,560.0,312.0,1.35,20.2,798.5,640.3,479.94
2018,4,9,12,30,562.0,308.0,1.3,20.4,796.0,672.54,502.9
2018,4,9,12,45,585.0,286.0,1.25,20.65,789.0,703.05,524.67
2018,4,9,13,0,608.0,264.0,1.2,20.9,782.0,734.49,546.7
2018,4,9,13,15,723.5,209.0,1.1,21.05,814.0,808.64,598.3
2018,4,9,13,30,839.0,154.0,1.0,21.2,846.0,877.97,643.15
2018,4,9,13,45,720.5,197.5,0.9,21.35,779.0,853.13,624.79
2018,4,9,14,0,602.0,241.0,0.8,21.5,712.0,813.61,596.1
2018,4,9,14,15,578.0,237.5,0.95,21.35,675.5,802.35,592.86
2018,4,9,14,30,554.0,234.0,1.1,21.2,639.0,792.95,590.09
2018,4,9,14,45,547.0,224.5,1.25,21.1,607.0,790.04,591.79
2018,4,9,15,0,540.0,215.0,1.4,21.0,575.0,784.29,591.41
2018,4,9,15,15,475.0,218.0,1.4,21.0,519.5,733.62,557.0
2018,4,9,15,30,410.0,221.0,1.4,21.0,464.0,680.24,520.49
2018,4,9,15,45,452.0,191.0,1.95,20.35,438.5,691.27,537.43
2018,4,9,16,0,494.0,161.0,2.5,19.7,413.0,698.44,550.45
2018,4,9,16,15,513.5,138.5,2.75,19.15,376.0,689.12,547.96
2018,4,9,16,30,533.0,116.0,3.0,18.6,339.0,685.49,549.3
2018,4,9,16,45,400.5,115.5,3.25,18.05,270.5,548.4,447.92
2018,4,9,17,0,268.0,115.0,3.5,17.5,202.0,403.5,334.19
2018,4,9,17,15,277.5,95.0,3.55,16.95,170.5,383.74,320.0
2018,4,9,17,30,287.0,75.0,3.6,16.4,139.0,381.78,317.77
2018,4,9,17,45,244.5,58.5,3.7,15.85,103.0,319.85,264.36
2018,4,9,18,0,202.0,42.0,3.8,15.3,67.0,260.09,209.39
2018,4,9,18,15,126.0,27.0,3.55,15.05,40.0,170.92,98.06
2018,4,9,18,30,50.0,12.0,3.3,14.8,13.0,45.98,0.0
2018,4,9,18,45,25.0,6.0,3.05,14.55,6.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,4,10,5,45,4.0,8.0,2.4,13.15,8.0,6.83,0.0
2018,4,10,6,0,8.0,16.0,2.3,13.3,16.0,13.26,0.0
2018,4,10,6,15,27.5,34.5,2.35,13.5,38.0,27.55,17.25
2018,4,10,6,30,47.0,53.0,2.4,13.7,60.0,41.66,30.89
2018,4,10,6,45,74.5,73.5,2.45,13.9,90.0,55.89,44.04
2018,4,10,7,0,102.0,94.0,2.5,14.1,120.0,70.46,57.27
2018,4,10,7,15,87.5,113.0,2.6,14.3,139.0,83.44,68.81
2018,4,10,7,30,73.0,132.0,2.7,14.5,158.0,99.05,82.42
2018,4,10,7,45,50.0,139.5,2.8,14.65,158.5,105.05,87.42
2018,4,10,8,0,27.0,147.0,2.9,14.8,159.0,110.71,92.02
2018,4,10,8,15,23.0,138.5,3.0,14.95,149.5,106.08,87.64
2018,4,10,8,30,19.0,130.0,3.1,15.1,140.0,100.79,82.73
2018,4,10,8,45,20.5,173.0,3.2,15.25,185.0,136.14,112.83
2018,4,10,9,0,22.0,216.0,3.3,15.4,230.0,165.93,137.75
2018,4,10,9,15,22.5,229.5,3.3,15.5,244.5,175.83,145.63
2018,4,10,9,30,23.0,243.0,3.3,15.6,259.0,187.52,147.75
2018,4,10,9,45,22.5,254.5,3.3,15.7,270.5,199.16,156.29
2018,4,10,10,0,22.0,266.0,3.3,15.8,282.0,210.77,165.13
2018,4,10,10,15,24.5,278.5,3.25,15.85,297.5,213.96,167.3
2018,4,10,10,30,27.0,291.0,3.2,15.9,313.0,228.3,178.48
2018,4,10,10,45,50.5,337.0,3.15,15.95,379.0,273.56,213.43
2018,4,10,11,0,74.0,383.0,3.1,16.0,445.0,322.77,251.31
2018,4,10,11,15,57.5,358.5,3.1,16.0,407.0,307.44,239.84
2018,4,10,11,30,41.0,334.0,3.1,16.0,369.0,288.59,225.55
2018,4,10,11,45,47.0,361.0,3.15,16.0,401.5,319.44,249.7
2018,4,10,12,0,53.0,388.0,3.2,16.0,434.0,351.93,274.86
2018,4,10,12,15,73.5,403.0,3.3,15.9,467.0,385.79,301.41
2018,4,10,12,30,94.0,418.0,3.4,15.8,500.0,422.09,329.83
2018,4,10,12,45,95.0,405.0,3.5,15.7,487.0,421.69,330.15
2018,4,10,13,0,96.0,392.0,3.6,15.6,474.0,420.46,330.0
2018,4,10,13,15,50.5,282.5,3.7,15.5,325.5,291.68,230.41
2018,4,10,13,30,5.0,173.0,3.8,15.4,177.0,150.49,117.58
2018,4,10,13,45,5.0,179.5,3.95,15.3,183.5,156.73,123.01
2018,4,10,14,0,5.0,186.0,4.1,15.2,190.0,163.11,128.41
2018,4,10,14,15,7.0,201.5,4.2,15.1,207.0,179.7,142.15
2018,4,10,14,30,9.0,217.0,4.3,15.0,224.0,197.02,156.53
2018,4,10,14,45,14.5,225.0,4.45,14.85,235.0,211.45,168.86
2018,4,10,15,0,20.0,233.0,4.6,14.7,246.0,226.74,181.97
2018,4,10,15,15,16.0,215.0,4.6,14.7,225.0,207.56,166.72
2018,4,10,15,30,12.0,197.0,4.6,14.7,204.0,188.1,151.2
2018,4,10,15,45,40.0,194.5,4.85,14.5,215.5,232.73,189.7
2018,4,10,16,0,68.0,192.0,5.1,14.3,227.0,261.9,215.59
2018,4,10,16,15,126.0,175.5,5.1,14.15,232.0,322.24,268.03
2018,4,10,16,30,184.0,159.0,5.1,14.0,237.0,360.7,302.51
2018,4,10,16,45,335.0,125.0,5.15,13.85,243.5,500.59,421.2
2018,4,10,17,0,486.0,91.0,5.2,13.7,250.0,589.43,495.23
2018,4,10,17,15,316.0,72.5,5.05,13.45,168.5,405.77,344.96
2018,4,10,17,30,146.0,54.0,4.9,13.2,87.0,206.91,175.26
2018,4,10,17,45,121.0,40.0,4.8,12.95,62.5,165.41,138.27
2018,4,10,18,0,96.0,26.0,4.7,12.7,38.0,123.92,99.86
2018,4,10,18,15,83.0,20.0,4.6,12.5,27.0,105.89,64.3
2018,4,10,18,30,70.0,14.0,4.5,12.3,16.0,62.06,0.0
2018,4,10,18,45,35.0,7.0,4.4,12.1,8.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,3.35,10.65,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,4.15,11.3,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,4.35,11.3,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,4.5,11.25,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,4.55,11.2,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,4.45,11.15,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,4.25,11.15,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,4,11,5,45,4.0,5.0,3.95,11.3,5.0,4.27,0.0
2018,4,11,6,0,8.0,10.0,3.8,11.4,10.0,8.45,0.0
2018,4,11,6,15,44.0,21.5,3.8,11.6,28.0,17.92,9.51
2018,4,11,6,30,80.0,33.0,3.8,11.8,46.0,26.02,17.4
2018,4,11,6,45,170.5,49.0,3.75,12.0,89.5,36.31,26.95
2018,4,11,7,0,261.0,65.0,3.7,12.2,133.0,47.73,37.39
2018,4,11,7,15,335.0,88.0,3.45,12.35,195.0,63.57,51.63
2018,4,11,7,30,409.0,111.0,3.2,12.5,257.0,78.88,65.18
2018,4,11,7,45,359.0,139.5,2.9,12.6,282.5,95.81,79.96
2018,4,11,8,0,309.0,168.0,2.6,12.7,308.0,116.51,97.81
2018,4,11,8,15,303.5,193.0,2.5,12.85,343.5,130.54,109.6
2018,4,11,8,30,298.0,218.0,2.4,13.0,379.0,143.85,120.64
2018,4,11,8,45,411.0,208.5,2.25,13.15,451.5,130.77,108.88
2018,4,11,9,0,524.0,199.0,2.1,13.3,524.0,124.59,103.2
2018,4,11,9,15,485.5,229.0,2.35,13.5,546.0,138.4,114.71
2018,4,11,9,30,447.0,259.0,2.6,13.7,568.0,175.23,127.61
2018,4,11,9,45,369.0,300.5,2.8,13.85,564.5,233.36,170.03
2018,4,11,10,0,291.0,342.0,3.0,14.0,561.0,272.6,203.38
2018,4,11,10,15,335.0,342.0,3.3,14.05,603.5,308.28,231.0
2018,4,11,10,30,379.0,342.0,3.6,14.1,646.0,348.73,263.76
2018,4,11,10,45,466.0,321.0,3.95,14.1,705.0,388.97,296.44
2018,4,11,11,0,553.0,300.0,4.3,14.1,764.0,444.89,342.53
2018,4,11,11,15,590.0,289.5,4.5,14.1,792.5,493.17,383.48
2018,4,11,11,30,627.0,279.0,4.7,14.1,821.0,542.49,425.03
2018,4,11,11,45,597.0,294.0,4.85,14.05,813.5,578.99,455.98
2018,4,11,12,0,567.0,309.0,5.0,14.0,806.0,610.48,482.36
2018,4,11,12,15,481.5,344.0,5.15,13.95,765.5,617.94,489.16
2018,4,11,12,30,396.0,379.0,5.3,13.9,725.0,613.21,486.04
2018,4,11,12,45,359.5,388.0,5.4,13.9,699.5,619.59,491.6
2018,4,11,13,0,323.0,397.0,5.5,13.9,674.0,622.47,494.19
2018,4,11,13,15,293.5,387.5,5.5,13.85,635.5,610.7,485.75
2018,4,11,13,30,264.0,378.0,5.5,13.8,597.0,595.38,474.52
2018,4,11,13,45,183.0,369.0,5.55,13.8,518.5,516.99,413.52
2018,4,11,14,0,102.0,360.0,5.6,13.8,440.0,430.01,344.61
2018,4,11,14,15,297.5,304.5,5.6,13.75,526.0,596.86,481.38
2018,4,11,14,30,493.0,249.0,5.6,13.7,612.0,753.92,606.74
2018,4,11,14,45,602.5,205.5,5.65,13.65,626.0,832.81,669.89
2018,4,11,15,0,712.0,162.0,5.7,13.6,640.0,903.7,724.69
2018,4,11,15,15,525.5,202.0,5.7,13.6,542.5,766.72,621.96
2018,4,11,15,30,339.0,242.0,5.7,13.6,445.0,615.96,503.64
2018,4,11,15,45,337.5,220.5,5.85,13.5,408.5,594.58,489.97
2018,4,11,16,0,336.0,199.0,6.0,13.4,372.0,571.09,473.97
2018,4,11,16,15,227.5,185.5,6.1,13.3,297.5,453.36,378.7
2018,4,11,16,30,119.0,172.0,6.2,13.2,223.0,316.78,265.31
2018,4,11,16,45,64.0,109.0,6.3,13.1,136.0,168.83,141.15
2018,4,11,17,0,9.0,46.0,6.4,13.0,49.0,48.28,36.39
2018,4,11,17,15,17.5,37.0,6.65,12.85,41.5,46.87,35.61
2018,4,11,17,30,26.0,28.0,6.9,12.7,34.0,53.39,41.43
2018,4,11,17,45,31.5,36.5,7.2,12.55,42.0,59.47,46.27
2018,4,11,18,0,37.0,45.0,7.5,12.4,50.0,86.09,67.12
2018,4,11,18,15,20.0,27.5,7.5,12.25,30.0,51.2,29.49
2018,4,11,18,30,3.0,10.0,7.5,12.1,10.0,10.69,0.0
2018,4,11,18,45,1.5,5.0,7.5,11.9,5.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,7.5,11.7,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,7.25,11.55,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,7.0,11.4,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,6.75,11.25,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,6.5,11.1,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,6.35,10.95,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,6.2,10.8,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,6.0,10.7,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,5.8,10.6,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,5.8,10.55,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,5.8,10.45,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,5.8,10.4,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,5.9,10.35,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,6.0,10.3,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,6.05,10.25,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,6.1,10.2,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,6.1,10.15,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,6.1,10.1,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,6.0,9.9,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,5.95,9.85,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,5.9,9.8,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,5.8,9.7,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,5.7,9.6,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,5.65,9.6,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,5.6,9.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,5.6,9.55,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,5.6,9.5,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,5.5,9.45,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,5.5,9.4,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,5.5,9.4,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,5.5,9.4,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,5.45,9.4,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,5.35,9.35,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,5.3,9.3,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,5.3,9.3,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,5.3,9.3,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,5.3,9.55,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,5.3,9.8,0.0,0.0,0.0
2018,4,12,5,45,62.0,13.0,5.35,10.05,17.0,11.1,0.0
2018,4,12,6,0,124.0,26.0,5.4,10.3,34.0,20.15,1.58
2018,4,12,6,15,219.0,40.5,5.5,10.5,70.0,31.12,20.98
2018,4,12,6,30,314.0,55.0,5.6,10.7,106.0,41.91,31.62
2018,4,12,6,45,368.5,69.0,5.7,10.95,150.0,51.9,41.06
2018,4,12,7,0,423.0,83.0,5.8,11.2,194.0,61.59,50.0
2018,4,12,7,15,525.0,87.5,5.8,11.3,256.5,66.53,54.49
2018,4,12,7,30,627.0,92.0,5.8,11.4,319.0,68.89,56.52
2018,4,12,7,45,666.5,98.0,5.75,11.5,372.5,71.83,58.97
2018,4,12,8,0,706.0,104.0,5.7,11.6,426.0,74.69,61.29
2018,4,12,8,15,731.5,110.0,5.65,11.75,477.0,77.24,63.31
2018,4,12,8,30,757.0,116.0,5.6,11.9,528.0,79.66,65.19
2018,4,12,8,45,694.5,143.5,5.55,12.05,546.5,94.32,77.82
2018,4,12,9,0,632.0,171.0,5.5,12.2,565.0,108.19,89.65
2018,4,12,9,15,664.5,173.0,5.4,12.3,612.5,106.65,88.02
2018,4,12,9,30,697.0,175.0,5.3,12.4,660.0,140.63,92.51
2018,4,12,9,45,769.5,158.5,5.25,12.55,719.5,185.18,115.2
2018,4,12,10,0,842.0,142.0,5.2,12.7,779.0,244.64,159.14
2018,4,12,10,15,851.0,144.5,5.15,12.8,809.5,301.65,208.85
2018,4,12,10,30,860.0,147.0,5.1,12.9,840.0,359.33,260.98
2018,4,12,10,45,865.5,149.5,5.05,13.0,863.0,416.24,312.66
2018,4,12,11,0,871.0,152.0,5.0,13.1,886.0,472.98,363.4
2018,4,12,11,15,872.5,154.5,5.1,13.15,900.5,527.5,411.62
2018,4,12,11,30,874.0,157.0,5.2,13.2,915.0,581.0,457.89
2018,4,12,11,45,872.0,159.5,5.25,13.25,921.0,631.29,500.45
2018,4,12,12,0,870.0,162.0,5.3,13.3,927.0,679.8,540.62
2018,4,12,12,15,865.5,165.0,5.45,13.35,925.0,725.1,577.86
2018,4,12,12,30,861.0,168.0,5.6,13.4,923.0,768.04,612.68
2018,4,12,12,45,852.5,171.0,5.8,13.4,912.0,805.44,643.19
2018,4,12,13,0,844.0,174.0,6.0,13.4,901.0,839.8,671.14
2018,4,12,13,15,841.0,171.0,6.1,13.4,883.5,870.02,694.58
2018,4,12,13,30,838.0,168.0,6.2,13.4,866.0,897.1,715.61
2018,4,12,13,45,833.0,165.0,6.3,13.35,841.5,919.13,733.2
2018,4,12,14,0,828.0,162.0,6.4,13.3,817.0,937.7,748.41
2018,4,12,14,15,820.0,157.5,6.45,13.25,785.0,948.45,757.8
2018,4,12,14,30,812.0,153.0,6.5,13.2,753.0,955.47,764.65
2018,4,12,14,45,799.0,149.0,6.6,13.1,714.0,954.5,766.21
2018,4,12,15,0,786.0,145.0,6.7,13.0,675.0,957.51,770.95
2018,4,12,15,15,769.5,141.0,6.7,13.0,632.0,946.2,764.38
2018,4,12,15,30,753.0,137.0,6.7,13.0,589.0,931.39,755.36
2018,4,12,15,45,733.0,130.5,6.75,12.85,541.0,906.84,739.72
2018,4,12,16,0,713.0,124.0,6.8,12.7,493.0,879.13,721.6
2018,4,12,16,15,687.0,116.5,6.75,12.55,442.0,841.53,695.23
2018,4,12,16,30,661.0,109.0,6.7,12.4,391.0,801.4,666.5
2018,4,12,16,45,620.0,101.0,6.65,12.3,338.0,744.48,623.71
2018,4,12,17,0,579.0,93.0,6.6,12.2,285.0,686.2,578.65
2018,4,12,17,15,517.5,84.0,6.45,11.95,233.0,607.59,515.47
2018,4,12,17,30,456.0,75.0,6.3,11.7,181.0,527.22,448.38
2018,4,12,17,45,365.5,62.5,6.2,11.5,133.5,426.04,361.12
2018,4,12,18,0,275.0,50.0,6.1,11.3,86.0,330.61,274.19
2018,4,12,18,15,165.0,32.5,6.0,11.15,51.5,215.03,148.58
2018,4,12,18,30,55.0,15.0,5.9,11.0,17.0,52.31,0.0
2018,4,12,18,45,27.5,7.5,5.8,10.85,8.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,5.7,10.7,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,5.65,10.65,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,5.6,10.6,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,5.55,10.55,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,5.4,10.45,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,5.2,10.35,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,5.1,10.25,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,5.1,10.2,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,5.05,10.15,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,5.0,10.1,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,4.9,10.05,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,4.75,9.95,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,4.7,9.85,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,4.7,9.8,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,4.65,9.75,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,4.55,9.65,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,4.5,9.55,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,4.5,9.45,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,4.45,9.35,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,4.35,9.25,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,4.3,9.15,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,4.3,9.1,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,4.25,9.1,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,4,13,5,15,1.5,0.5,4.15,9.4,0.5,0.0,0.0
2018,4,13,5,30,3.0,1.0,4.1,9.7,1.0,0.0,0.0
2018,4,13,5,45,72.5,15.0,4.05,10.05,19.5,12.8,0.0
2018,4,13,6,0,142.0,29.0,4.0,10.4,38.0,22.46,5.59
2018,4,13,6,15,257.0,42.5,4.1,10.75,78.0,32.72,22.54
2018,4,13,6,30,372.0,56.0,4.2,11.1,118.0,42.89,32.51
2018,4,13,6,45,448.0,66.0,4.25,11.45,167.0,52.44,41.5
2018,4,13,7,0,524.0,76.0,4.3,11.8,216.0,59.2,47.77
2018,4,13,7,15,582.5,82.5,4.35,12.1,270.0,62.9,51.07
2018,4,13,7,30,641.0,89.0,4.4,12.4,324.0,66.59,54.23
2018,4,13,7,45,678.5,95.0,4.45,12.75,377.0,69.61,56.69
2018,4,13,8,0,716.0,101.0,4.5,13.1,430.0,72.54,59.01
2018,4,13,8,15,742.5,105.5,4.5,13.35,480.5,74.19,60.19
2018,4,13,8,30,769.0,110.0,4.5,13.6,531.0,75.76,61.31
2018,4,13,8,45,788.5,114.0,4.45,13.85,578.0,84.36,68.55
2018,4,13,9,0,808.0,118.0,4.4,14.1,625.0,85.51,69.28
2018,4,13,9,15,826.5,119.5,4.35,14.35,668.5,84.94,68.52
2018,4,13,9,30,845.0,121.0,4.3,14.6,712.0,127.56,75.56
2018,4,13,9,45,861.0,121.0,4.25,14.8,749.5,182.87,108.0
2018,4,13,10,0,877.0,121.0,4.2,15.0,787.0,247.71,158.53
2018,4,13,10,15,884.5,123.0,4.15,15.2,817.0,304.68,207.89
2018,4,13,10,30,892.0,125.0,4.1,15.4,847.0,361.95,259.14
2018,4,13,10,45,897.0,127.0,4.1,15.55,869.5,418.43,309.88
2018,4,13,11,0,902.0,129.0,4.1,15.7,892.0,474.52,359.45
2018,4,13,11,15,905.0,130.0,4.05,15.85,907.0,528.37,406.01
2018,4,13,11,30,908.0,131.0,4.0,16.0,922.0,581.18,450.41
2018,4,13,11,45,908.5,132.0,4.0,16.1,928.5,631.32,491.73
