Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,10,0,789.0,167.0,0.4,18.1,792.0,281.88,185.17
2018,4,23,10,15,839.5,149.5,0.45,18.35,836.0,333.23,227.1
2018,4,23,10,30,890.0,132.0,0.5,18.6,880.0,394.36,277.29
2018,4,23,10,45,819.5,173.5,0.55,18.9,875.5,445.6,321.74
2018,4,23,11,0,749.0,215.0,0.6,19.2,871.0,491.06,359.86
2018,4,23,11,15,568.5,304.0,0.7,19.35,806.5,515.57,381.73
2018,4,23,11,30,388.0,393.0,0.8,19.5,742.0,522.03,388.36
2018,4,23,11,45,365.5,404.5,0.95,19.6,735.0,546.18,407.66
2018,4,23,12,0,343.0,416.0,1.1,19.7,728.0,568.09,424.71
2018,4,23,12,15,364.5,407.0,1.2,19.7,738.0,601.52,450.07
2018,4,23,12,30,386.0,398.0,1.3,19.7,748.0,635.41,475.53
2018,4,23,12,45,403.5,386.5,1.45,19.75,749.0,670.53,501.89
2018,4,23,13,0,421.0,375.0,1.6,19.8,750.0,700.92,524.97
2018,4,23,13,15,423.5,367.0,1.75,19.65,737.5,720.81,540.91
2018,4,23,13,30,426.0,359.0,1.9,19.5,725.0,738.78,555.63
2018,4,23,13,45,443.5,338.0,2.1,19.4,709.5,756.18,570.81
2018,4,23,14,0,461.0,317.0,2.3,19.3,694.0,771.52,584.66
2018,4,23,14,15,466.0,301.5,2.4,19.1,670.0,778.23,591.82
2018,4,23,14,30,471.0,286.0,2.5,18.9,646.0,782.42,597.4
2018,4,23,14,45,433.5,284.0,2.6,18.7,603.0,756.48,580.76
2018,4,23,15,0,396.0,282.0,2.7,18.5,560.0,707.98,548.42
2018,4,23,15,15,365.0,271.0,2.7,18.5,514.5,673.4,524.74
2018,4,23,15,30,334.0,260.0,2.7,18.5,469.0,636.91,499.27
2018,4,23,15,45,314.0,241.0,2.95,18.0,425.5,600.17,475.59
2018,4,23,16,0,294.0,222.0,3.2,17.5,382.0,561.79,449.93
2018,4,23,16,15,291.5,198.0,3.25,17.1,344.0,532.73,430.65
2018,4,23,16,30,289.0,174.0,3.3,16.7,306.0,501.75,409.44
2018,4,23,16,45,335.0,147.5,3.35,16.3,282.0,511.34,420.73
2018,4,23,17,0,381.0,121.0,3.4,15.9,258.0,538.88,445.08
2018,4,23,17,15,325.0,104.0,3.4,15.5,208.0,460.88,383.64
2018,4,23,17,30,269.0,87.0,3.4,15.1,158.0,363.52,305.19
2018,4,23,17,45,172.0,70.5,3.35,14.65,112.0,255.99,214.1
2018,4,23,18,0,75.0,54.0,3.3,14.2,66.0,137.93,112.1
2018,4,23,18,15,57.5,37.5,3.2,13.9,44.5,104.27,80.4
2018,4,23,18,30,40.0,21.0,3.1,13.6,23.0,63.12,19.14
2018,4,23,18,45,20.0,10.5,3.0,13.3,11.5,22.79,0.0
2018,4,23,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.0,10.95,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.95,10.45,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,1.95,10.6,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,2.0,10.8,2.0,1.71,0.0
2018,4,24,5,45,0.0,6.5,2.05,11.05,6.5,5.33,0.0
2018,4,24,6,0,0.0,11.0,2.1,11.3,11.0,9.04,2.1
2018,4,24,6,15,0.0,18.0,2.05,11.45,18.0,14.81,7.54
2018,4,24,6,30,0.0,25.0,2.0,11.6,25.0,20.6,12.93
2018,4,24,6,45,0.0,33.0,1.95,11.8,33.0,27.22,19.02
2018,4,24,7,0,0.0,41.0,1.9,12.0,41.0,33.87,25.03
2018,4,24,7,15,0.0,55.0,1.9,12.15,55.0,45.52,35.46
2018,4,24,7,30,0.0,69.0,1.9,12.3,69.0,57.21,45.77
2018,4,24,7,45,0.0,94.5,1.85,12.5,94.5,77.57,63.61
2018,4,24,8,0,0.0,120.0,1.8,12.7,120.0,97.0,80.37
2018,4,24,8,15,1.5,145.5,1.8,12.9,146.5,116.03,96.55
2018,4,24,8,30,3.0,171.0,1.8,13.1,173.0,134.69,112.21
2018,4,24,8,45,9.0,198.5,1.85,13.3,204.5,154.44,128.61
2018,4,24,9,0,15.0,226.0,1.9,13.5,236.0,173.78,144.51
2018,4,24,9,15,23.5,257.0,2.0,13.7,274.0,196.55,155.62
2018,4,24,9,30,32.0,288.0,2.1,13.9,312.0,207.88,163.33
2018,4,24,9,45,42.5,317.5,2.15,14.05,350.5,233.8,182.88
2018,4,24,10,0,53.0,347.0,2.2,14.2,389.0,261.75,204.15
2018,4,24,10,15,81.0,372.0,2.3,14.35,439.0,293.87,228.27
2018,4,24,10,30,109.0,397.0,2.4,14.5,489.0,320.91,248.79
2018,4,24,10,45,181.5,408.0,2.45,14.6,565.5,370.46,286.3
2018,4,24,11,0,254.0,419.0,2.5,14.7,642.0,421.56,325.52
2018,4,24,11,15,260.0,426.5,2.55,14.75,658.0,453.32,350.73
2018,4,24,11,30,266.0,434.0,2.6,14.8,674.0,485.83,376.27
2018,4,24,11,45,256.5,441.5,2.7,14.9,674.0,509.67,395.0
2018,4,24,12,0,247.0,449.0,2.8,15.0,674.0,532.58,412.77
2018,4,24,12,15,297.5,432.0,2.9,15.05,702.5,576.31,446.89
2018,4,24,12,30,348.0,415.0,3.0,15.1,731.0,622.7,482.78
2018,4,24,12,45,395.0,391.0,3.1,15.15,746.0,662.42,513.76
2018,4,24,13,0,442.0,367.0,3.2,15.2,761.0,712.07,551.74
2018,4,24,13,15,478.0,345.5,3.3,15.15,764.0,748.8,580.33
2018,4,24,13,30,514.0,324.0,3.4,15.1,767.0,784.83,608.5
2018,4,24,13,45,598.0,271.5,3.55,15.1,773.0,836.36,649.32
2018,4,24,14,0,682.0,219.0,3.7,15.1,779.0,886.68,689.19
2018,4,24,14,15,773.0,173.0,3.75,15.0,784.5,945.97,732.29
2018,4,24,14,30,864.0,127.0,3.8,14.9,790.0,995.83,768.44
2018,4,24,14,45,851.0,125.0,3.85,14.8,751.0,996.3,770.43
2018,4,24,15,0,838.0,123.0,3.9,14.7,712.0,993.03,770.41
2018,4,24,15,15,831.5,117.0,3.9,14.7,671.0,987.96,768.72
2018,4,24,15,30,825.0,111.0,3.9,14.7,630.0,979.27,764.65
2018,4,24,15,45,782.0,108.0,3.85,14.4,569.5,934.34,735.51
2018,4,24,16,0,739.0,105.0,3.8,14.1,509.0,892.66,708.62
2018,4,24,16,15,720.5,99.5,3.75,13.9,462.0,863.58,690.28
2018,4,24,16,30,702.0,94.0,3.7,13.7,415.0,831.95,669.69
2018,4,24,16,45,591.5,98.5,3.7,13.45,346.5,723.84,591.41
2018,4,24,17,0,481.0,103.0,3.7,13.2,278.0,607.65,504.26
2018,4,24,17,15,436.0,92.0,3.65,12.9,231.5,544.55,456.01
2018,4,24,17,30,391.0,81.0,3.6,12.6,185.0,482.3,406.21
2018,4,24,17,45,301.0,68.5,3.55,12.35,138.0,381.44,321.77
2018,4,24,18,0,211.0,56.0,3.5,12.1,91.0,285.92,238.54
2018,4,24,18,15,151.5,40.0,3.4,11.85,60.5,196.76,158.26
2018,4,24,18,30,92.0,24.0,3.3,11.6,30.0,119.7,51.48
2018,4,24,18,45,49.0,12.5,3.2,11.4,15.5,44.6,0.0
2018,4,24,19,0,6.0,1.0,3.1,11.2,1.0,0.0,0.0
2018,4,24,19,15,3.0,0.5,3.0,11.15,0.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.6,9.55,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.6,8.95,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,25,5,15,2.5,2.0,2.6,9.05,2.0,0.0,0.0
2018,4,25,5,30,5.0,4.0,2.6,9.2,4.0,3.41,0.0
2018,4,25,5,45,2.5,10.0,2.65,9.4,10.0,8.23,0.0
2018,4,25,6,0,0.0,16.0,2.7,9.6,16.0,13.17,5.77
2018,4,25,6,15,0.0,25.5,2.55,9.7,25.5,21.02,13.2
2018,4,25,6,30,0.0,35.0,2.4,9.8,35.0,28.89,20.57
2018,4,25,6,45,0.0,47.5,2.3,9.9,47.5,39.28,30.14
2018,4,25,7,0,0.0,60.0,2.2,10.0,60.0,49.7,39.59
2018,4,25,7,15,0.0,64.5,2.1,10.25,64.5,53.44,42.87
2018,4,25,7,30,0.0,69.0,2.0,10.5,69.0,57.21,46.08
2018,4,25,7,45,0.0,88.0,1.85,10.7,88.0,72.67,59.69
2018,4,25,8,0,0.0,107.0,1.7,10.9,107.0,87.44,72.47
2018,4,25,8,15,0.5,129.0,1.7,11.2,129.5,104.18,86.81
2018,4,25,8,30,1.0,151.0,1.7,11.5,152.0,120.65,100.71
2018,4,25,8,45,5.0,179.5,1.65,11.75,183.0,141.44,118.18
2018,4,25,9,0,9.0,208.0,1.6,12.0,214.0,161.76,135.01
2018,4,25,9,15,19.0,245.5,1.65,12.3,259.0,189.09,150.33
2018,4,25,9,30,29.0,283.0,1.7,12.6,304.0,205.0,161.71
2018,4,25,9,45,45.0,318.0,1.75,12.9,353.0,234.91,184.14
2018,4,25,10,0,61.0,353.0,1.8,13.2,402.0,267.59,208.8
2018,4,25,10,15,150.0,371.5,1.9,13.45,497.0,303.55,233.91
2018,4,25,10,30,239.0,390.0,2.0,13.7,592.0,351.58,269.65
2018,4,25,10,45,487.5,304.0,2.1,13.95,729.0,408.45,311.13
2018,4,25,11,0,736.0,218.0,2.2,14.2,866.0,491.41,375.15
2018,4,25,11,15,818.5,175.5,2.3,14.3,906.5,549.04,422.33
2018,4,25,11,30,901.0,133.0,2.4,14.4,947.0,608.48,470.77
2018,4,25,11,45,901.5,133.5,2.55,14.55,952.5,656.89,509.95
2018,4,25,12,0,902.0,134.0,2.7,14.7,958.0,703.64,547.08
2018,4,25,12,15,902.5,133.0,2.8,14.75,956.0,747.34,581.24
2018,4,25,12,30,903.0,132.0,2.9,14.8,954.0,788.92,613.27
2018,4,25,12,45,901.5,130.5,3.05,14.8,944.0,826.18,640.79
2018,4,25,13,0,900.0,129.0,3.2,14.8,934.0,860.74,666.17
2018,4,25,13,15,895.0,128.5,3.25,14.8,916.0,890.39,687.52
2018,4,25,13,30,890.0,128.0,3.3,14.8,898.0,916.86,706.73
2018,4,25,13,45,882.5,127.5,3.4,14.75,872.5,937.81,722.67
2018,4,25,14,0,875.0,127.0,3.5,14.7,847.0,955.3,736.4
2018,4,25,14,15,864.5,126.5,3.6,14.6,815.0,966.47,746.07
2018,4,25,14,30,854.0,126.0,3.7,14.5,783.0,986.28,761.99
2018,4,25,14,45,840.0,124.0,3.8,14.4,744.0,985.55,763.72
2018,4,25,15,0,826.0,122.0,3.9,14.3,705.0,981.1,763.18
2018,4,25,15,15,808.0,120.0,3.9,14.3,661.0,969.06,756.54
2018,4,25,15,30,790.0,118.0,3.9,14.3,617.0,953.5,747.59
2018,4,25,15,45,760.0,115.5,3.95,13.95,565.5,922.07,728.63
2018,4,25,16,0,730.0,113.0,4.0,13.6,514.0,894.88,712.64
2018,4,25,16,15,703.0,108.5,4.0,13.4,464.5,858.9,689.3
2018,4,25,16,30,676.0,104.0,4.0,13.2,415.0,820.57,663.88
2018,4,25,16,45,637.5,99.0,4.0,12.95,364.0,768.64,627.73
2018,4,25,17,0,599.0,94.0,4.0,12.7,313.0,715.35,589.52
2018,4,25,17,15,543.5,86.5,3.95,12.4,261.0,642.68,534.66
2018,4,25,17,30,488.0,79.0,3.9,12.1,209.0,570.22,477.78
2018,4,25,17,45,371.5,68.0,3.85,11.8,154.5,440.15,371.39
2018,4,25,18,0,255.0,57.0,3.8,11.5,100.0,322.9,270.59
2018,4,25,18,15,167.5,41.5,3.7,11.35,65.5,229.38,185.56
2018,4,25,18,30,80.0,26.0,3.6,11.2,31.0,115.93,57.22
2018,4,25,18,45,42.0,13.5,3.5,11.0,16.0,40.64,0.0
2018,4,25,19,0,4.0,1.0,3.4,10.8,1.0,0.0,0.0
2018,4,25,19,15,2.0,0.5,3.35,10.75,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.95,9.95,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,4,26,5,15,5.5,3.0,2.95,9.15,3.0,0.0,0.0
2018,4,26,5,30,11.0,6.0,3.0,9.3,6.0,5.12,0.0
2018,4,26,5,45,5.5,12.5,3.1,9.45,12.5,10.56,0.85
2018,4,26,6,0,0.0,19.0,3.2,9.6,19.0,15.65,7.99
2018,4,26,6,15,0.0,30.5,3.15,9.75,30.5,25.17,16.94
2018,4,26,6,30,0.0,42.0,3.1,9.9,42.0,34.72,25.83
2018,4,26,6,45,0.0,55.5,3.1,10.05,55.5,45.96,36.15
2018,4,26,7,0,0.0,69.0,3.1,10.2,69.0,56.85,46.01
2018,4,26,7,15,0.0,76.5,3.1,10.4,76.5,63.07,51.49
2018,4,26,7,30,0.0,84.0,3.1,10.6,84.0,69.24,56.83
2018,4,26,7,45,0.0,93.0,3.1,10.8,93.0,76.5,63.06
2018,4,26,8,0,0.0,102.0,3.1,11.0,102.0,83.71,69.16
2018,4,26,8,15,2.0,128.5,3.15,11.25,129.5,103.88,86.59
2018,4,26,8,30,4.0,155.0,3.2,11.5,157.0,123.6,103.4
2018,4,26,8,45,8.0,187.0,3.2,11.75,192.0,146.73,122.96
2018,4,26,9,0,12.0,219.0,3.2,12.0,227.0,169.25,141.76
2018,4,26,9,15,16.5,243.5,3.25,12.2,255.5,187.87,149.9
2018,4,26,9,30,21.0,268.0,3.3,12.4,284.0,208.27,165.45
2018,4,26,9,45,24.0,287.5,3.35,12.65,306.5,225.89,178.88
2018,4,26,10,0,27.0,307.0,3.4,12.9,329.0,231.86,183.11
2018,4,26,10,15,88.0,345.5,3.5,13.05,419.5,280.07,219.28
2018,4,26,10,30,149.0,384.0,3.6,13.2,510.0,327.55,255.42
2018,4,26,10,45,468.0,284.0,3.7,13.35,694.5,388.65,299.53
2018,4,26,11,0,787.0,184.0,3.8,13.5,879.0,494.56,381.96
2018,4,26,11,15,852.5,153.0,3.9,13.6,916.5,551.33,429.6
2018,4,26,11,30,918.0,122.0,4.0,13.7,954.0,611.92,479.83
2018,4,26,11,45,919.5,122.0,4.1,13.75,960.0,661.06,520.33
2018,4,26,12,0,921.0,122.0,4.2,13.8,966.0,708.57,558.78
2018,4,26,12,15,921.5,121.5,4.3,13.85,964.5,753.14,594.41
2018,4,26,12,30,922.0,121.0,4.4,13.9,963.0,795.54,627.65
2018,4,26,12,45,921.0,121.0,4.45,13.9,954.0,834.86,656.52
2018,4,26,13,0,920.0,121.0,4.5,13.9,945.0,871.54,683.45
2018,4,26,13,15,916.0,119.5,4.55,13.9,927.0,901.48,705.53
2018,4,26,13,30,912.0,118.0,4.6,13.9,909.0,928.2,725.42
2018,4,26,13,45,907.0,117.5,4.65,13.85,885.0,951.66,743.25
2018,4,26,14,0,902.0,117.0,4.7,13.8,861.0,971.72,758.83
2018,4,26,14,15,894.0,115.0,4.7,13.75,829.0,983.92,768.6
2018,4,26,14,30,886.0,113.0,4.7,13.7,797.0,992.47,776.0
2018,4,26,14,45,875.5,111.5,4.75,13.65,759.5,995.48,780.12
2018,4,26,15,0,865.0,110.0,4.8,13.6,722.0,994.89,781.92
2018,4,26,15,15,843.0,109.5,4.8,13.6,675.5,992.65,782.17
2018,4,26,15,30,821.0,109.0,4.8,13.6,629.0,974.83,771.42
2018,4,26,15,45,809.5,103.5,4.8,13.4,583.5,958.09,762.22
2018,4,26,16,0,798.0,98.0,4.8,13.2,538.0,938.02,750.6
2018,4,26,16,15,771.5,94.0,4.8,13.05,486.5,901.91,726.98
2018,4,26,16,30,745.0,90.0,4.8,12.9,435.0,863.17,701.13
2018,4,26,16,45,709.5,85.5,4.8,12.7,382.0,819.86,671.38
2018,4,26,17,0,674.0,81.0,4.8,12.5,329.0,768.86,634.86
2018,4,26,17,15,624.5,75.0,4.75,12.3,276.5,702.1,584.46
2018,4,26,17,30,575.0,69.0,4.7,12.1,224.0,635.37,532.03
2018,4,26,17,45,368.0,65.0,4.7,11.9,156.0,432.58,366.59
2018,4,26,18,0,161.0,61.0,4.7,11.7,88.0,234.76,196.69
2018,4,26,18,15,94.0,42.5,4.6,11.55,57.0,155.83,125.21
2018,4,26,18,30,27.0,24.0,4.5,11.4,26.0,59.65,29.74
2018,4,26,18,45,18.0,13.0,4.4,11.25,14.0,23.59,0.0
2018,4,26,19,0,9.0,2.0,4.3,11.1,2.0,0.0,0.0
2018,4,26,19,15,4.5,1.0,4.35,11.05,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,4.45,10.95,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,4.55,10.9,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,4.85,10.95,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,4.9,11.05,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,4.85,11.15,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.7,11.25,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.45,11.35,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,4.2,11.45,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,4,27,5,15,38.0,7.0,2.0,12.1,8.0,0.0,0.0
2018,4,27,5,30,76.0,14.0,2.0,12.4,16.0,11.95,0.0
2018,4,27,5,45,201.5,27.5,2.0,12.7,49.0,21.4,8.62
2018,4,27,6,0,327.0,41.0,2.0,13.0,82.0,33.71,23.46
2018,4,27,6,15,387.5,52.5,2.0,13.2,123.0,42.23,31.77
2018,4,27,6,30,448.0,64.0,2.0,13.4,164.0,50.46,39.49
2018,4,27,6,45,519.0,72.0,2.0,13.6,217.5,55.66,44.29
2018,4,27,7,0,590.0,80.0,2.0,13.8,271.0,60.79,48.85
2018,4,27,7,15,656.0,82.0,2.0,14.0,329.0,61.32,49.19
2018,4,27,7,30,722.0,84.0,2.0,14.2,387.0,62.08,49.68
2018,4,27,7,45,752.0,88.0,1.95,14.35,439.5,69.77,56.24
2018,4,27,8,0,782.0,92.0,1.9,14.5,492.0,71.68,57.68
2018,4,27,8,15,803.5,95.5,1.85,14.7,542.0,73.04,58.61
2018,4,27,8,30,825.0,99.0,1.8,14.9,592.0,74.32,59.47
2018,4,27,8,45,720.5,142.0,1.8,15.05,596.5,90.22,72.98
2018,4,27,9,0,616.0,185.0,1.8,15.2,601.0,111.85,91.22
2018,4,27,9,15,637.0,192.5,1.85,15.35,645.5,140.41,94.63
2018,4,27,9,30,658.0,200.0,1.9,15.5,690.0,189.12,121.67
2018,4,27,9,45,763.5,165.0,1.95,15.65,759.0,228.31,146.06
2018,4,27,10,0,869.0,130.0,2.0,15.8,828.0,291.6,194.72
2018,4,27,10,15,875.0,132.5,2.05,15.9,856.0,347.23,243.64
2018,4,27,10,30,881.0,135.0,2.1,16.0,884.0,402.99,292.89
2018,4,27,10,45,884.5,137.0,2.2,16.1,905.0,457.35,340.53
2018,4,27,11,0,888.0,139.0,2.3,16.2,926.0,511.16,386.65
2018,4,27,11,15,890.5,141.0,2.35,16.25,940.0,563.73,430.53
2018,4,27,11,30,893.0,143.0,2.4,16.3,954.0,615.3,472.44
2018,4,27,11,45,893.0,144.0,2.45,16.35,959.5,663.42,510.74
2018,4,27,12,0,893.0,145.0,2.5,16.4,965.0,709.89,546.9
2018,4,27,12,15,891.5,145.5,2.55,16.45,962.5,753.08,579.94
2018,4,27,12,30,890.0,146.0,2.6,16.5,960.0,794.1,610.79
2018,4,27,12,45,886.0,146.5,2.7,16.5,949.5,830.81,637.57
2018,4,27,13,0,882.0,147.0,2.8,16.5,939.0,864.78,661.96
2018,4,27,13,15,878.0,146.5,2.9,16.45,922.0,895.01,683.92
2018,4,27,13,30,874.0,146.0,3.0,16.4,905.0,922.18,703.87
2018,4,27,13,45,868.0,144.0,3.15,16.4,880.0,954.81,727.94
2018,4,27,14,0,862.0,142.0,3.3,16.4,855.0,972.69,741.95
2018,4,27,14,15,852.5,140.5,3.4,16.3,823.0,984.2,751.8
2018,4,27,14,30,843.0,139.0,3.5,16.2,791.0,992.03,759.35
2018,4,27,14,45,830.5,136.0,3.6,16.1,752.0,991.61,761.44
2018,4,27,15,0,818.0,133.0,3.7,16.0,713.0,987.47,761.18
2018,4,27,15,15,802.0,129.5,3.7,16.0,669.5,975.66,754.78
2018,4,27,15,30,786.0,126.0,3.7,16.0,626.0,960.31,746.09
2018,4,27,15,45,765.0,122.5,3.85,15.75,578.5,944.02,738.48
2018,4,27,16,0,744.0,119.0,4.0,15.5,531.0,917.77,723.67
2018,4,27,16,15,716.5,114.0,4.1,15.3,480.0,880.43,700.25
2018,4,27,16,30,689.0,109.0,4.2,15.1,429.0,840.68,674.62
2018,4,27,16,45,651.0,103.0,4.25,14.9,376.5,787.59,638.18
2018,4,27,17,0,613.0,97.0,4.3,14.7,324.0,733.07,599.7
2018,4,27,17,15,560.5,89.0,4.35,14.45,271.5,661.99,546.97
2018,4,27,17,30,508.0,81.0,4.4,14.2,219.0,590.96,492.0
2018,4,27,17,45,433.0,70.0,4.4,13.9,170.0,495.26,414.37
2018,4,27,18,0,358.0,59.0,4.4,13.6,121.0,409.31,341.25
2018,4,27,18,15,240.0,44.5,4.3,13.35,80.0,289.79,235.36
2018,4,27,18,30,122.0,30.0,4.2,13.1,39.0,157.12,93.92
2018,4,27,18,45,63.5,16.0,4.1,12.85,20.5,57.79,0.0
2018,4,27,19,0,5.0,2.0,4.0,12.6,2.0,0.0,0.0
2018,4,27,19,15,2.5,1.0,3.95,12.5,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,3.45,12.15,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,3.2,12.05,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,28,5,15,16.5,5.0,3.2,12.35,5.5,0.0,0.0
2018,4,28,5,30,33.0,10.0,3.3,12.6,11.0,8.54,0.0
2018,4,28,5,45,150.5,27.5,3.4,12.85,45.0,21.27,9.44
2018,4,28,6,0,268.0,45.0,3.5,13.1,79.0,34.56,24.26
2018,4,28,6,15,325.0,55.5,3.55,13.25,116.0,42.2,31.76
2018,4,28,6,30,382.0,66.0,3.6,13.4,153.0,49.67,38.79
2018,4,28,6,45,311.0,91.0,3.65,13.6,173.5,66.06,53.56
2018,4,28,7,0,240.0,116.0,3.7,13.8,194.0,84.15,69.58
2018,4,28,7,15,190.5,145.0,3.7,13.95,214.0,105.52,88.25
2018,4,28,7,30,141.0,174.0,3.7,14.1,234.0,122.82,103.06
2018,4,28,7,45,245.5,182.5,3.7,14.25,302.5,124.0,103.67
2018,4,28,8,0,350.0,191.0,3.7,14.4,371.0,129.77,108.24
2018,4,28,8,15,209.5,217.5,3.65,14.55,328.0,150.52,125.66
2018,4,28,8,30,69.0,244.0,3.6,14.7,285.0,172.11,143.56
2018,4,28,8,45,50.5,249.5,3.6,14.8,281.0,175.94,146.29
2018,4,28,9,0,32.0,255.0,3.6,14.9,277.0,179.44,148.79
2018,4,28,9,15,87.0,301.5,3.6,15.05,365.5,212.92,166.51
2018,4,28,9,30,142.0,348.0,3.6,15.2,454.0,242.81,186.05
2018,4,28,9,45,177.5,356.5,3.65,15.3,495.5,269.56,204.85
2018,4,28,10,0,213.0,365.0,3.7,15.4,537.0,300.39,228.04
2018,4,28,10,15,423.0,308.5,3.75,15.45,664.5,326.1,243.01
2018,4,28,10,30,633.0,252.0,3.8,15.5,792.0,390.37,291.56
2018,4,28,10,45,419.5,301.5,3.85,15.55,663.0,383.49,293.93
2018,4,28,11,0,206.0,351.0,3.9,15.6,534.0,356.17,277.04
2018,4,28,11,15,240.0,386.5,3.9,15.6,603.0,417.91,325.58
2018,4,28,11,30,274.0,422.0,3.9,15.6,672.0,484.52,377.03
2018,4,28,11,45,274.0,435.0,3.9,15.6,686.0,518.17,403.1
2018,4,28,12,0,274.0,448.0,3.9,15.6,700.0,552.06,429.14
2018,4,28,12,15,316.5,431.0,4.0,15.6,721.5,591.63,460.28
2018,4,28,12,30,359.0,414.0,4.1,15.6,743.0,633.08,492.75
2018,4,28,12,45,384.0,398.0,4.15,15.55,746.5,663.15,516.45
2018,4,28,13,0,409.0,382.0,4.2,15.5,750.0,701.4,545.96
2018,4,28,13,15,327.0,399.0,4.25,15.45,689.5,661.66,516.09
2018,4,28,13,30,245.0,416.0,4.3,15.4,629.0,624.75,487.95
2018,4,28,13,45,221.0,409.0,4.4,15.35,597.0,596.85,468.26
2018,4,28,14,0,197.0,402.0,4.5,15.3,565.0,580.51,456.73
2018,4,28,14,15,214.5,384.0,4.55,15.25,555.5,590.41,466.05
2018,4,28,14,30,232.0,366.0,4.6,15.2,546.0,599.43,474.71
2018,4,28,14,45,235.5,346.0,4.65,15.15,521.0,591.47,470.33
2018,4,28,15,0,239.0,326.0,4.7,15.1,496.0,582.01,464.92
2018,4,28,15,15,269.5,299.0,4.7,15.1,479.5,611.66,489.67
2018,4,28,15,30,300.0,272.0,4.7,15.1,463.0,618.11,497.12
2018,4,28,15,45,363.5,233.5,4.8,14.85,447.5,641.33,519.6
2018,4,28,16,0,427.0,195.0,4.9,14.6,432.0,684.1,556.6
2018,4,28,16,15,539.0,151.0,4.95,14.5,421.5,741.09,604.65
2018,4,28,16,30,651.0,107.0,5.0,14.4,411.0,801.98,653.15
2018,4,28,16,45,662.0,94.5,5.0,14.25,372.0,787.85,644.48
2018,4,28,17,0,673.0,82.0,5.0,14.1,333.0,770.36,633.25
2018,4,28,17,15,622.5,76.5,5.0,13.85,280.5,703.27,583.02
2018,4,28,17,30,572.0,71.0,5.0,13.6,228.0,636.2,530.91
2018,4,28,17,45,446.0,64.0,4.95,13.4,170.5,503.59,423.18
2018,4,28,18,0,320.0,57.0,4.9,13.2,113.0,375.12,314.58
2018,4,28,18,15,236.0,42.5,4.8,13.05,76.5,282.75,231.09
2018,4,28,18,30,152.0,28.0,4.7,12.9,40.0,190.18,121.49
2018,4,28,18,45,81.0,15.0,4.6,12.7,21.0,69.16,0.0
2018,4,28,19,0,10.0,2.0,4.5,12.5,2.0,0.0,0.0
2018,4,28,19,15,5.0,1.0,4.45,12.4,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,4.35,12.2,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,4.35,11.9,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,4.15,11.65,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,4.35,11.6,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,4.4,11.65,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,29,5,15,20.0,6.5,4.45,12.05,7.0,0.0,0.0
2018,4,29,5,30,40.0,13.0,4.6,12.2,14.0,11.1,0.0
2018,4,29,5,45,63.0,21.0,4.75,12.4,27.0,16.75,6.81
2018,4,29,6,0,86.0,29.0,4.9,12.6,40.0,23.01,14.37
2018,4,29,6,15,82.5,36.5,5.0,12.7,51.0,28.64,19.83
2018,4,29,6,30,79.0,44.0,5.1,12.8,62.0,34.06,24.94
2018,4,29,6,45,226.5,68.5,5.15,12.9,139.0,49.58,38.97
2018,4,29,7,0,374.0,93.0,5.2,13.0,216.0,66.93,54.48
2018,4,29,7,15,464.5,96.5,5.2,13.1,276.5,69.29,56.44
2018,4,29,7,30,555.0,100.0,5.2,13.2,337.0,71.17,57.92
2018,4,29,7,45,506.5,113.0,5.25,13.3,350.0,77.49,63.29
2018,4,29,8,0,458.0,126.0,5.3,13.4,363.0,84.6,69.28
2018,4,29,8,15,349.5,127.5,5.3,13.5,318.5,82.27,66.97
2018,4,29,8,30,241.0,129.0,5.3,13.6,274.0,79.62,64.41
2018,4,29,8,45,122.0,152.0,5.3,13.75,225.5,110.16,90.7
2018,4,29,9,0,3.0,175.0,5.3,13.9,177.0,139.0,115.2
2018,4,29,9,15,5.5,191.0,5.35,14.05,195.0,151.65,120.0
2018,4,29,9,30,8.0,207.0,5.4,14.2,213.0,164.99,130.35
2018,4,29,9,45,53.0,194.0,5.4,14.35,236.5,157.79,122.14
2018,4,29,10,0,98.0,181.0,5.4,14.5,260.0,157.62,120.26
2018,4,29,10,15,85.5,203.0,5.45,14.55,273.5,177.45,137.3
2018,4,29,10,30,73.0,225.0,5.5,14.6,287.0,196.42,153.41
2018,4,29,10,45,107.0,321.0,5.5,14.7,415.0,285.46,224.25
2018,4,29,11,0,141.0,417.0,5.5,14.8,543.0,379.13,297.7
2018,4,29,11,15,270.0,401.0,5.55,14.8,646.0,444.21,348.97
2018,4,29,11,30,399.0,385.0,5.6,14.8,749.0,525.77,413.65
2018,4,29,11,45,437.5,371.0,5.6,14.8,772.5,569.65,449.0
2018,4,29,12,0,476.0,357.0,5.6,14.8,796.0,615.76,485.94
2018,4,29,12,15,503.0,343.0,5.6,14.85,806.0,655.55,517.62
2018,4,29,12,30,530.0,329.0,5.6,14.9,816.0,695.62,549.28
2018,4,29,12,45,699.0,237.0,5.6,14.9,872.0,780.36,617.35
2018,4,29,13,0,868.0,145.0,5.6,14.9,928.0,854.38,675.03
2018,4,29,13,15,881.5,135.0,5.6,14.9,917.0,890.43,701.45
2018,4,29,13,30,895.0,125.0,5.6,14.9,906.0,923.88,726.16
2018,4,29,13,45,889.5,123.0,5.6,14.9,881.0,944.94,741.96
2018,4,29,14,0,884.0,121.0,5.6,14.9,856.0,962.56,755.46
2018,4,29,14,15,876.0,119.5,5.65,14.9,824.5,974.83,765.61
2018,4,29,14,30,868.0,118.0,5.7,14.9,793.0,983.53,773.4
2018,4,29,14,45,858.0,115.0,5.75,14.85,755.0,985.11,776.42
2018,4,29,15,0,848.0,112.0,5.8,14.8,717.0,995.28,785.88
2018,4,29,15,15,817.0,114.5,5.8,14.8,668.5,975.28,773.14
2018,4,29,15,30,786.0,117.0,5.8,14.8,620.0,951.71,758.04
2018,4,29,15,45,781.0,108.5,5.95,14.6,576.5,938.01,751.69
2018,4,29,16,0,776.0,100.0,6.1,14.4,533.0,920.91,742.73
2018,4,29,16,15,756.5,95.0,6.15,14.2,484.5,890.54,723.21
2018,4,29,16,30,737.0,90.0,6.2,14.0,436.0,857.47,701.4
2018,4,29,16,45,704.0,85.0,6.2,13.85,384.0,815.64,672.04
2018,4,29,17,0,671.0,80.0,6.2,13.7,332.0,766.29,636.07
2018,4,29,17,15,624.0,74.0,6.15,13.45,280.0,701.75,586.94
2018,4,29,17,30,577.0,68.0,6.1,13.2,228.0,637.22,535.93
2018,4,29,17,45,442.0,62.5,6.05,13.0,170.0,498.88,422.25
2018,4,29,18,0,307.0,57.0,6.0,12.8,112.0,364.38,307.44
2018,4,29,18,15,238.5,43.0,5.95,12.6,77.0,285.13,234.72
2018,4,29,18,30,170.0,29.0,5.9,12.4,42.0,206.56,138.86
2018,4,29,18,45,91.0,15.5,5.8,12.2,22.0,76.63,0.0
2018,4,29,19,0,12.0,2.0,5.7,12.0,2.0,0.0,0.0
2018,4,29,19,15,6.0,1.0,5.55,12.0,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,5.2,11.95,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,4.95,11.85,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,4.55,11.75,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,4.45,11.55,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,4.7,11.45,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,4.75,11.35,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,4.75,11.3,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,4.7,11.25,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,4.45,11.2,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,4,30,5,15,2.5,5.0,4.5,11.35,5.0,0.0,0.0
2018,4,30,5,30,5.0,10.0,4.6,11.5,10.0,8.54,0.0
2018,4,30,5,45,3.5,21.5,4.7,11.65,21.5,17.77,8.06
2018,4,30,6,0,2.0,33.0,4.8,11.8,33.0,27.23,18.16
2018,4,30,6,15,22.5,50.0,4.8,11.9,55.0,40.43,30.43
2018,4,30,6,30,43.0,67.0,4.8,12.0,77.0,53.47,42.45
2018,4,30,6,45,199.5,88.5,4.8,12.15,153.0,65.83,53.67
2018,4,30,7,0,356.0,110.0,4.8,12.3,229.0,78.28,64.76
2018,4,30,7,15,420.0,120.0,4.75,12.45,283.5,84.36,70.0
2018,4,30,7,30,484.0,130.0,4.7,12.6,338.0,90.29,74.99
2018,4,30,7,45,473.0,150.5,4.65,12.75,375.0,101.66,84.71
2018,4,30,8,0,462.0,171.0,4.6,12.9,412.0,112.33,93.7
2018,4,30,8,15,404.0,205.5,4.55,13.0,431.0,129.95,108.66
2018,4,30,8,30,346.0,240.0,4.5,13.1,450.0,154.97,129.84
2018,4,30,8,45,364.5,253.5,4.5,13.2,489.5,161.13,134.66
2018,4,30,9,0,383.0,267.0,4.5,13.3,529.0,166.95,139.21
2018,4,30,9,15,438.5,267.0,4.6,13.45,584.0,179.48,130.48
2018,4,30,9,30,494.0,267.0,4.7,13.6,639.0,218.03,152.67
2018,4,30,9,45,450.5,299.5,4.75,13.7,650.5,264.6,190.86
2018,4,30,10,0,407.0,332.0,4.8,13.8,662.0,307.19,228.23
2018,4,30,10,15,429.5,337.0,4.9,13.8,696.0,348.27,262.84
2018,4,30,10,30,452.0,342.0,5.0,13.8,730.0,392.04,300.03
2018,4,30,10,45,447.5,354.5,5.1,13.85,746.0,432.31,334.79
2018,4,30,11,0,443.0,367.0,5.2,13.9,762.0,472.35,368.75
2018,4,30,11,15,490.0,344.0,5.3,13.9,787.0,513.74,403.42
2018,4,30,11,30,537.0,321.0,5.4,13.9,812.0,558.24,440.42
2018,4,30,11,45,589.5,298.0,5.45,13.9,840.5,605.85,479.58
2018,4,30,12,0,642.0,275.0,5.5,13.9,869.0,660.12,523.44
2018,4,30,12,15,746.0,223.5,5.6,13.85,912.0,729.51,579.53
2018,4,30,12,30,850.0,172.0,5.7,13.8,955.0,798.61,635.19
2018,4,30,12,45,819.5,186.5,5.75,13.8,935.0,826.7,657.0
2018,4,30,13,0,789.0,201.0,5.8,13.8,915.0,850.47,675.45
2018,4,30,13,15,824.5,179.0,5.95,13.8,912.0,894.07,708.88
2018,4,30,13,30,860.0,157.0,6.1,13.8,909.0,935.59,740.5
2018,4,30,13,45,853.5,154.5,6.2,13.8,883.5,955.72,756.32
2018,4,30,14,0,847.0,152.0,6.3,13.8,858.0,972.31,769.83
2018,4,30,14,15,837.0,150.5,6.45,13.75,826.0,983.02,779.67
2018,4,30,14,30,827.0,149.0,6.6,13.7,794.0,990.07,787.04
2018,4,30,14,45,814.0,146.5,6.7,13.65,755.5,989.45,788.71
2018,4,30,15,0,801.0,144.0,6.8,13.6,717.0,985.15,787.88
2018,4,30,15,15,784.5,140.5,6.8,13.6,673.5,972.68,780.51
2018,4,30,15,30,768.0,137.0,6.8,13.6,630.0,964.88,776.77
2018,4,30,15,45,744.0,133.0,6.95,13.35,581.5,938.05,760.34
2018,4,30,16,0,720.0,129.0,7.1,13.1,533.0,908.21,741.53
2018,4,30,16,15,688.0,125.0,7.15,12.95,481.5,867.75,713.63
2018,4,30,16,30,656.0,121.0,7.2,12.8,430.0,824.96,683.51
2018,4,30,16,45,615.0,114.5,7.2,12.65,377.5,768.63,641.96
2018,4,30,17,0,574.0,108.0,7.2,12.5,325.0,710.95,598.35
2018,4,30,17,15,521.0,99.0,7.2,12.3,273.0,632.6,536.74
2018,4,30,17,30,468.0,90.0,7.2,12.1,221.0,563.51,480.68
2018,4,30,17,45,393.0,79.0,7.2,11.95,173.0,474.71,405.8
2018,4,30,18,0,318.0,68.0,7.2,11.8,125.0,390.01,330.86
2018,4,30,18,15,220.5,51.5,7.05,11.65,85.0,284.89,235.68
2018,4,30,18,30,123.0,35.0,6.9,11.5,45.0,171.15,118.55
2018,4,30,18,45,64.0,19.0,6.8,11.35,24.0,60.86,0.0
2018,4,30,19,0,5.0,3.0,6.7,11.2,3.0,0.0,0.0
2018,4,30,19,15,2.5,1.5,6.55,11.15,1.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,6.4,11.1,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,6.3,11.05,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,6.05,10.95,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,5.9,10.9,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,5.75,10.8,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,5.6,10.7,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,5.5,10.65,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,5.25,10.55,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.8,10.25,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,4.6,10.15,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,4.4,10.05,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,4.15,9.95,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.65,9.8,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.4,9.9,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.45,10.15,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.6,10.25,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.7,10.35,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,5,1,5,15,13.5,7.5,3.8,10.65,8.0,6.4,0.0
2018,5,1,5,30,27.0,15.0,3.9,10.8,16.0,12.8,0.0
2018,5,1,5,45,103.5,33.5,3.95,10.95,46.5,25.97,14.95
2018,5,1,6,0,180.0,52.0,4.0,11.1,77.0,39.8,29.3
2018,5,1,6,15,215.0,67.0,4.0,11.15,109.5,50.86,39.87
2018,5,1,6,30,250.0,82.0,4.0,11.2,142.0,61.65,49.95
2018,5,1,6,45,150.0,81.0,4.0,11.3,119.5,60.39,48.96
2018,5,1,7,0,50.0,80.0,4.0,11.4,97.0,64.47,52.6
2018,5,1,7,15,41.5,112.5,3.95,11.6,128.0,87.39,72.91
2018,5,1,7,30,33.0,145.0,3.9,11.8,159.0,109.17,91.89
2018,5,1,7,45,109.0,183.5,3.9,12.0,239.0,128.96,108.86
2018,5,1,8,0,185.0,222.0,3.9,12.2,319.0,151.99,128.41
2018,5,1,8,15,229.0,240.0,3.9,12.45,371.5,162.96,137.31
2018,5,1,8,30,273.0,258.0,3.9,12.7,424.0,163.24,136.97
2018,5,1,8,45,296.0,272.5,3.95,12.95,465.0,169.71,141.98
2018,5,1,9,0,319.0,287.0,4.0,13.2,506.0,175.82,146.67
2018,5,1,9,15,521.0,231.5,4.05,13.45,614.0,166.45,116.83
2018,5,1,9,30,723.0,176.0,4.1,13.7,722.0,190.04,119.92
2018,5,1,9,45,794.5,152.5,4.1,13.95,777.5,241.97,157.62
2018,5,1,10,0,866.0,129.0,4.1,14.2,833.0,299.59,204.56
2018,5,1,10,15,873.5,131.0,4.15,14.35,861.5,354.86,254.2
2018,5,1,10,30,881.0,133.0,4.2,14.5,890.0,410.4,304.19
2018,5,1,10,45,886.0,134.0,4.25,14.7,911.0,464.33,352.2
2018,5,1,11,0,891.0,135.0,4.3,14.9,932.0,517.85,398.77
2018,5,1,11,15,893.5,136.0,4.3,14.95,945.5,569.46,442.79
2018,5,1,11,30,896.0,137.0,4.3,15.0,959.0,620.03,484.8
2018,5,1,11,45,896.5,138.0,4.35,15.1,964.5,668.13,523.99
2018,5,1,12,0,897.0,139.0,4.4,15.2,970.0,714.63,561.08
2018,5,1,12,15,899.5,137.0,4.5,15.25,969.0,758.39,595.85
2018,5,1,12,30,902.0,135.0,4.6,15.3,968.0,800.19,628.5
2018,5,1,12,45,903.5,132.5,4.65,15.35,959.0,838.57,656.47
2018,5,1,13,0,905.0,130.0,4.7,15.4,950.0,874.43,682.59
2018,5,1,13,15,901.5,129.0,4.85,15.4,932.5,904.65,705.49
2018,5,1,13,30,898.0,128.0,5.0,15.4,915.0,931.76,726.32
2018,5,1,13,45,892.0,126.5,5.15,15.35,890.0,952.89,743.19
2018,5,1,14,0,886.0,125.0,5.3,15.3,865.0,970.57,757.8
2018,5,1,14,15,836.5,142.0,5.4,15.2,819.5,974.65,762.69
2018,5,1,14,30,787.0,159.0,5.5,15.1,774.0,962.3,756.02
2018,5,1,14,45,668.5,194.5,5.65,15.0,699.5,906.41,718.13
2018,5,1,15,0,550.0,230.0,5.8,14.9,625.0,829.05,662.33
2018,5,1,15,15,581.0,203.5,5.8,14.9,598.0,846.68,678.56
2018,5,1,15,30,612.0,177.0,5.8,14.9,571.0,854.59,686.43
2018,5,1,15,45,546.0,181.0,5.95,14.55,513.0,786.0,638.12
2018,5,1,16,0,480.0,185.0,6.1,14.2,455.0,725.98,594.49
2018,5,1,16,15,481.5,165.5,6.1,13.95,415.0,703.4,580.24
2018,5,1,16,30,483.0,146.0,6.1,13.7,375.0,678.14,563.35
2018,5,1,16,45,516.5,123.5,6.1,13.4,342.5,676.82,564.83
2018,5,1,17,0,550.0,101.0,6.1,13.1,310.0,681.07,570.41
2018,5,1,17,15,505.0,92.5,6.1,12.85,262.0,617.53,521.03
2018,5,1,17,30,460.0,84.0,6.1,12.6,214.0,548.08,465.26
2018,5,1,17,45,382.5,72.0,6.05,12.3,165.0,455.55,388.1
2018,5,1,18,0,305.0,60.0,6.0,12.0,116.0,367.18,311.14
2018,5,1,18,15,213.0,45.5,5.9,11.85,78.5,268.78,222.41
2018,5,1,18,30,121.0,31.0,5.8,11.7,41.0,159.31,113.22
2018,5,1,18,45,64.5,17.5,5.7,11.5,22.5,59.98,0.0
2018,5,1,19,0,8.0,4.0,5.6,11.3,4.0,0.0,0.0
2018,5,1,19,15,4.0,2.0,5.55,11.25,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,5.5,11.2,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,5.45,11.15,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,5.4,11.1,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,5.25,11.1,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,5.0,11.1,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,4.9,11.1,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,4.75,11.1,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,4.45,11.1,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.25,11.1,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,3.95,11.05,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,5,2,5,15,0.0,2.0,2.4,10.8,2.0,1.71,0.0
2018,5,2,5,30,0.0,4.0,2.5,10.9,4.0,3.28,0.0
2018,5,2,5,45,0.0,9.0,2.6,11.0,9.0,7.39,0.33
2018,5,2,6,0,0.0,14.0,2.7,11.1,14.0,11.51,4.51
2018,5,2,6,15,0.0,23.0,2.7,11.25,23.0,18.94,11.38
2018,5,2,6,30,0.0,32.0,2.7,11.4,32.0,26.4,18.25
2018,5,2,6,45,0.0,61.5,2.7,11.55,61.5,50.84,40.37
2018,5,2,7,0,0.0,91.0,2.7,11.7,91.0,73.35,60.5
2018,5,2,7,15,37.0,131.0,2.65,11.95,147.0,99.27,83.31
2018,5,2,7,30,74.0,171.0,2.6,12.2,203.0,125.3,105.82
2018,5,2,7,45,84.5,197.5,2.55,12.45,238.5,142.34,120.15
2018,5,2,8,0,95.0,224.0,2.5,12.7,274.0,158.91,133.88
2018,5,2,8,15,87.5,244.0,2.5,13.0,293.5,171.3,143.86
2018,5,2,8,30,80.0,264.0,2.5,13.3,313.0,183.32,153.45
2018,5,2,8,45,79.0,283.0,2.45,13.55,334.5,194.58,162.32
2018,5,2,9,0,78.0,302.0,2.4,13.8,356.0,205.47,170.82
2018,5,2,9,15,148.0,321.5,2.4,14.05,431.0,216.83,167.38
2018,5,2,9,30,218.0,341.0,2.4,14.3,506.0,251.76,189.69
2018,5,2,9,45,396.5,301.0,2.4,14.55,618.0,258.13,186.3
2018,5,2,10,0,575.0,261.0,2.4,14.8,730.0,306.99,219.63
2018,5,2,10,15,539.5,289.0,2.4,15.05,740.5,353.52,260.48
2018,5,2,10,30,504.0,317.0,2.4,15.3,751.0,396.82,298.07
2018,5,2,10,45,469.5,345.0,2.4,15.5,757.0,437.32,332.38
2018,5,2,11,0,435.0,373.0,2.4,15.7,763.0,474.75,363.13
2018,5,2,11,15,406.5,387.5,2.45,15.8,756.0,503.0,386.33
2018,5,2,11,30,378.0,402.0,2.5,15.9,749.0,531.61,409.0
2018,5,2,11,45,317.0,428.0,2.55,16.0,720.5,541.91,417.19
2018,5,2,12,0,256.0,454.0,2.6,16.1,692.0,547.13,421.04
2018,5,2,12,15,212.0,458.5,2.7,16.15,655.0,539.39,415.6
2018,5,2,12,30,168.0,463.0,2.8,16.2,618.0,528.25,407.36
2018,5,2,12,45,152.5,457.5,2.85,16.2,597.0,527.13,406.93
2018,5,2,13,0,137.0,452.0,2.9,16.2,576.0,524.02,404.9
2018,5,2,13,15,126.0,440.0,2.95,16.15,552.5,516.91,400.15
2018,5,2,13,30,115.0,428.0,3.0,16.1,529.0,508.02,394.06
2018,5,2,13,45,103.5,411.0,3.05,16.05,500.0,476.16,370.96
2018,5,2,14,0,92.0,394.0,3.1,16.0,471.0,456.98,357.18
2018,5,2,14,15,93.5,378.5,3.15,15.9,454.0,450.49,353.36
2018,5,2,14,30,95.0,363.0,3.2,15.8,437.0,443.33,349.01
2018,5,2,14,45,79.5,338.5,3.2,15.7,398.5,408.93,323.21
2018,5,2,15,0,64.0,314.0,3.2,15.6,360.0,373.2,296.19
2018,5,2,15,15,54.5,288.0,3.2,15.6,325.5,340.68,271.51
2018,5,2,15,30,45.0,262.0,3.2,15.6,291.0,307.24,245.79
2018,5,2,15,45,69.5,252.5,3.15,15.25,293.5,326.52,263.25
2018,5,2,16,0,94.0,243.0,3.1,14.9,296.0,345.84,280.66
2018,5,2,16,15,116.0,221.5,3.1,14.7,281.0,368.16,300.28
2018,5,2,16,30,138.0,200.0,3.1,14.5,266.0,367.72,302.08
2018,5,2,16,45,232.0,165.0,3.1,14.3,260.5,436.77,361.58
2018,5,2,17,0,326.0,130.0,3.1,14.1,255.0,478.42,398.81
2018,5,2,17,15,463.5,99.0,3.05,13.8,247.0,580.73,482.08
2018,5,2,17,30,601.0,68.0,3.0,13.5,239.0,659.58,543.03
2018,5,2,17,45,531.5,60.5,2.9,13.2,189.0,573.61,474.29
2018,5,2,18,0,462.0,53.0,2.8,12.9,139.0,489.96,405.1
2018,5,2,18,15,356.0,42.5,2.7,12.65,96.5,377.43,308.77
2018,5,2,18,30,250.0,32.0,2.6,12.4,54.0,275.19,200.83
2018,5,2,18,45,138.0,18.5,2.45,12.15,29.5,112.29,0.0
2018,5,2,19,0,26.0,5.0,2.3,11.9,5.0,4.27,0.0
2018,5,2,19,15,13.0,2.5,2.2,11.85,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.75,11.15,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,3,5,15,4.0,2.0,3.0,11.2,2.0,1.71,0.0
2018,5,3,5,30,8.0,4.0,3.0,11.2,4.0,3.52,0.0
2018,5,3,5,45,4.0,5.5,3.0,11.25,5.5,4.64,0.0
2018,5,3,6,0,0.0,7.0,3.0,11.3,7.0,5.74,0.0
2018,5,3,6,15,0.0,11.0,2.95,11.35,11.0,9.03,2.47
2018,5,3,6,30,0.0,15.0,2.9,11.4,15.0,12.34,5.53
2018,5,3,6,45,0.0,20.0,2.85,11.4,20.0,16.47,9.32
2018,5,3,7,0,0.0,25.0,2.8,11.4,25.0,20.61,13.07
2018,5,3,7,15,0.0,29.5,2.8,11.5,29.5,24.35,16.4
2018,5,3,7,30,0.0,34.0,2.8,11.6,34.0,28.09,19.7
2018,5,3,7,45,0.0,40.0,2.8,11.7,40.0,33.09,24.08
2018,5,3,8,0,0.0,46.0,2.8,11.8,46.0,38.1,28.44
2018,5,3,8,15,0.0,64.5,2.85,12.0,64.5,53.53,41.98
2018,5,3,8,30,0.0,83.0,2.9,12.2,83.0,69.02,55.42
