Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,8,45,0.5,113.0,2.95,12.35,113.5,93.01,76.13
2018,5,3,9,0,1.0,143.0,3.0,12.5,144.0,115.84,95.6
2018,5,3,9,15,6.0,186.5,3.05,12.7,191.0,148.8,117.91
2018,5,3,9,30,11.0,230.0,3.1,12.9,238.0,182.13,144.29
2018,5,3,9,45,12.0,236.5,3.15,13.05,246.0,189.2,149.54
2018,5,3,10,0,13.0,243.0,3.2,13.2,254.0,196.35,154.98
2018,5,3,10,15,12.0,237.0,3.25,13.35,247.5,193.68,152.67
2018,5,3,10,30,11.0,231.0,3.3,13.5,241.0,190.58,150.07
2018,5,3,10,45,26.5,301.5,3.35,13.65,325.5,245.36,193.3
2018,5,3,11,0,42.0,372.0,3.4,13.8,410.0,308.79,242.77
2018,5,3,11,15,57.5,403.0,3.4,13.95,455.5,346.87,272.11
2018,5,3,11,30,73.0,434.0,3.4,14.1,501.0,387.7,303.48
2018,5,3,11,45,137.0,443.0,3.45,14.2,570.0,443.8,347.13
2018,5,3,12,0,201.0,452.0,3.5,14.3,639.0,508.72,397.26
2018,5,3,12,15,463.5,340.0,3.55,14.4,770.0,628.72,492.15
2018,5,3,12,30,726.0,228.0,3.6,14.5,901.0,761.51,594.75
2018,5,3,12,45,831.0,170.0,3.7,14.65,932.5,825.1,643.54
2018,5,3,13,0,936.0,112.0,3.8,14.8,964.0,886.46,687.24
2018,5,3,13,15,932.0,112.0,3.85,14.85,946.5,917.56,709.31
2018,5,3,13,30,928.0,112.0,3.9,14.9,929.0,945.49,729.42
2018,5,3,13,45,912.5,116.0,3.9,15.0,900.5,963.53,742.28
2018,5,3,14,0,897.0,120.0,3.9,15.1,872.0,977.88,752.75
2018,5,3,14,15,898.5,113.5,3.9,15.15,843.0,994.07,764.81
2018,5,3,14,30,900.0,107.0,3.9,15.2,814.0,1006.66,774.51
2018,5,3,14,45,830.5,128.0,3.9,15.2,756.0,988.11,762.95
2018,5,3,15,0,761.0,149.0,3.9,15.2,698.0,960.52,745.38
2018,5,3,15,15,739.0,144.5,3.9,15.2,651.5,941.49,733.91
2018,5,3,15,30,717.0,140.0,3.9,15.2,605.0,919.14,720.06
2018,5,3,15,45,730.0,124.5,3.85,15.1,567.5,915.36,719.52
2018,5,3,16,0,743.0,109.0,3.8,15.0,530.0,901.29,711.59
2018,5,3,16,15,726.0,101.5,3.85,14.85,481.5,877.06,697.1
2018,5,3,16,30,709.0,94.0,3.9,14.7,433.0,843.81,675.87
2018,5,3,16,45,691.0,88.0,3.95,14.55,387.0,809.27,653.29
2018,5,3,17,0,673.0,82.0,4.0,14.4,341.0,772.7,628.52
2018,5,3,17,15,619.0,76.5,4.1,14.1,287.0,702.24,577.33
2018,5,3,17,30,565.0,71.0,4.2,13.8,233.0,632.12,524.42
2018,5,3,17,45,489.5,62.5,4.3,13.5,182.5,540.7,451.86
2018,5,3,18,0,414.0,54.0,4.4,13.2,132.0,452.19,378.08
2018,5,3,18,15,310.0,43.0,4.45,12.9,91.5,339.38,280.49
2018,5,3,18,30,206.0,32.0,4.5,12.6,51.0,241.74,180.18
2018,5,3,18,45,113.0,18.5,4.5,12.3,28.0,94.9,0.0
2018,5,3,19,0,20.0,5.0,4.5,12.0,5.0,4.27,0.0
2018,5,3,19,15,10.0,2.5,4.5,11.85,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,4.5,11.55,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,4.45,11.3,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,4.35,11.15,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.95,10.85,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.85,10.75,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.75,10.65,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.6,10.15,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,4,5,15,4.0,5.0,2.4,10.45,5.0,4.27,0.0
2018,5,4,5,30,8.0,10.0,2.7,10.7,10.0,8.45,0.0
2018,5,4,5,45,4.0,14.5,2.95,10.95,14.5,11.94,4.29
2018,5,4,6,0,0.0,19.0,3.2,11.2,19.0,15.64,8.19
2018,5,4,6,15,1.0,25.0,3.35,11.5,25.0,20.6,12.87
2018,5,4,6,30,2.0,31.0,3.5,11.8,31.0,25.58,17.48
2018,5,4,6,45,10.0,66.5,3.6,12.1,69.5,54.77,43.8
2018,5,4,7,0,18.0,102.0,3.7,12.4,108.0,81.47,67.56
2018,5,4,7,15,28.5,133.5,3.35,12.7,145.0,100.9,84.5
2018,5,4,7,30,39.0,165.0,3.0,13.0,182.0,121.59,102.24
2018,5,4,7,45,91.5,195.0,2.65,13.35,242.0,141.28,118.79
2018,5,4,8,0,144.0,225.0,2.3,13.7,302.0,153.1,128.3
2018,5,4,8,15,122.5,244.5,1.95,14.05,314.0,163.64,136.58
2018,5,4,8,30,101.0,264.0,1.6,14.4,326.0,183.9,152.91
2018,5,4,8,45,72.0,273.0,1.3,14.8,319.0,189.42,156.6
2018,5,4,9,0,43.0,282.0,1.0,15.2,312.0,194.58,159.97
2018,5,4,9,15,62.0,309.0,1.0,15.6,355.0,218.3,169.05
2018,5,4,9,30,81.0,336.0,1.0,16.0,398.0,245.23,187.78
2018,5,4,9,45,124.0,365.5,1.0,16.4,465.0,268.8,203.34
2018,5,4,10,0,167.0,395.0,1.0,16.8,532.0,310.94,233.77
2018,5,4,10,15,165.5,410.0,1.3,17.1,549.5,336.89,254.55
2018,5,4,10,30,164.0,425.0,1.6,17.4,567.0,363.08,275.54
2018,5,4,10,45,259.0,413.5,1.85,17.7,644.0,403.97,306.2
2018,5,4,11,0,354.0,402.0,2.1,18.0,721.0,464.14,351.99
2018,5,4,11,15,367.0,403.5,2.25,18.1,738.5,499.82,380.11
2018,5,4,11,30,380.0,405.0,2.4,18.2,756.0,536.49,408.78
2018,5,4,11,45,523.5,340.0,2.6,18.3,826.5,604.21,461.49
2018,5,4,12,0,667.0,275.0,2.8,18.4,897.0,681.24,520.84
2018,5,4,12,15,732.0,236.5,2.8,18.45,917.5,735.23,561.57
2018,5,4,12,30,797.0,198.0,2.8,18.5,938.0,785.71,599.68
2018,5,4,12,45,856.5,160.0,2.85,18.55,947.5,837.59,637.99
2018,5,4,13,0,916.0,122.0,2.9,18.6,957.0,880.06,667.44
2018,5,4,13,15,905.5,124.5,3.0,18.6,937.0,907.39,686.98
2018,5,4,13,30,895.0,127.0,3.1,18.6,917.0,931.36,704.43
2018,5,4,13,45,896.5,122.0,3.2,18.65,894.5,955.68,722.13
2018,5,4,14,0,898.0,117.0,3.3,18.7,872.0,976.72,737.7
2018,5,4,14,15,888.5,116.5,3.45,18.55,840.0,988.43,748.05
2018,5,4,14,30,879.0,116.0,3.6,18.4,808.0,996.57,756.23
2018,5,4,14,45,851.0,121.0,3.8,18.3,764.5,1001.29,762.47
2018,5,4,15,0,823.0,126.0,4.0,18.2,721.0,990.35,758.08
2018,5,4,15,15,815.0,119.5,4.0,18.2,679.5,982.73,754.64
2018,5,4,15,30,807.0,113.0,4.0,18.2,638.0,971.55,748.84
2018,5,4,15,45,798.5,107.0,4.3,17.75,594.0,957.02,743.84
2018,5,4,16,0,790.0,101.0,4.6,17.3,550.0,939.19,737.2
2018,5,4,16,15,768.0,96.5,4.65,16.95,500.5,906.68,717.62
2018,5,4,16,30,746.0,92.0,4.7,16.6,451.0,871.52,695.82
2018,5,4,16,45,692.0,86.5,4.8,16.25,389.5,808.6,653.1
2018,5,4,17,0,638.0,81.0,4.9,15.9,328.0,738.99,603.95
2018,5,4,17,15,611.5,74.0,4.85,15.45,282.5,692.37,570.39
2018,5,4,17,30,585.0,67.0,4.8,15.0,237.0,644.84,534.48
2018,5,4,17,45,518.0,61.0,4.8,14.6,189.0,563.44,469.65
2018,5,4,18,0,451.0,55.0,4.8,14.2,141.0,483.96,403.26
2018,5,4,18,15,348.5,44.5,4.65,13.85,99.0,374.24,308.43
2018,5,4,18,30,246.0,34.0,4.5,13.5,57.0,274.64,207.51
2018,5,4,18,45,136.0,19.5,4.4,13.2,31.0,146.16,0.0
2018,5,4,19,0,26.0,5.0,4.3,12.9,5.0,21.46,0.0
2018,5,4,19,15,13.0,2.5,4.2,12.8,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,4.05,10.95,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,5,5,15,4.0,2.5,3.8,11.45,2.5,2.13,0.0
2018,5,5,5,30,8.0,5.0,3.8,11.6,5.0,4.38,0.0
2018,5,5,5,45,4.0,6.5,3.75,11.7,6.5,5.48,0.0
2018,5,5,6,0,0.0,8.0,3.7,11.8,8.0,6.56,0.15
2018,5,5,6,15,0.0,14.5,3.65,11.9,14.5,11.92,5.06
2018,5,5,6,30,0.0,21.0,3.6,12.0,21.0,17.29,9.99
2018,5,5,6,45,0.0,31.5,3.55,12.1,31.5,25.98,17.88
2018,5,5,7,0,0.0,42.0,3.5,12.2,42.0,34.7,25.71
2018,5,5,7,15,0.0,74.5,3.5,12.3,74.5,61.8,49.9
2018,5,5,7,30,0.0,107.0,3.5,12.4,107.0,86.7,71.79
2018,5,5,7,45,3.0,127.0,3.5,12.5,128.5,101.93,84.9
2018,5,5,8,0,6.0,147.0,3.5,12.6,150.0,116.98,97.69
2018,5,5,8,15,17.0,190.5,3.45,12.8,200.5,147.95,124.08
2018,5,5,8,30,28.0,234.0,3.4,13.0,251.0,166.4,139.37
2018,5,5,8,45,36.5,259.5,3.35,13.2,283.5,181.58,151.74
2018,5,5,9,0,45.0,285.0,3.3,13.4,316.0,196.26,163.58
2018,5,5,9,15,54.5,310.0,3.1,13.7,350.0,218.68,172.01
2018,5,5,9,30,64.0,335.0,2.9,14.0,384.0,242.82,189.55
2018,5,5,9,45,78.0,360.0,2.7,14.35,422.5,269.58,209.28
2018,5,5,10,0,92.0,385.0,2.5,14.7,461.0,298.62,231.03
2018,5,5,10,15,86.5,396.5,2.5,14.95,469.5,315.63,244.45
2018,5,5,10,30,81.0,408.0,2.5,15.2,478.0,332.17,257.44
2018,5,5,10,45,94.5,423.5,2.45,15.45,507.5,358.96,277.79
2018,5,5,11,0,108.0,439.0,2.4,15.7,537.0,387.65,299.5
2018,5,5,11,15,114.0,445.5,2.65,15.75,550.0,403.06,311.88
2018,5,5,11,30,120.0,452.0,2.9,15.8,563.0,425.8,329.82
2018,5,5,11,45,99.5,443.5,3.15,15.85,536.0,421.97,327.41
2018,5,5,12,0,79.0,435.0,3.4,15.9,509.0,412.62,320.7
2018,5,5,12,15,80.0,429.0,3.75,15.7,503.5,418.19,325.98
2018,5,5,12,30,81.0,423.0,4.1,15.5,498.0,423.32,330.87
2018,5,5,12,45,72.5,397.0,4.4,15.35,463.5,402.85,316.11
2018,5,5,13,0,64.0,371.0,4.7,15.2,429.0,380.33,299.62
2018,5,5,13,15,39.5,312.5,4.85,15.0,348.0,312.26,246.83
2018,5,5,13,30,15.0,254.0,5.0,14.8,267.0,230.5,182.12
2018,5,5,13,45,15.0,257.0,5.2,14.55,270.0,234.65,186.02
2018,5,5,14,0,15.0,260.0,5.4,14.3,273.0,238.91,189.91
2018,5,5,14,15,21.0,273.0,5.5,14.1,290.0,258.37,206.21
2018,5,5,14,30,27.0,286.0,5.6,13.9,307.0,296.35,237.32
2018,5,5,14,45,44.0,287.0,5.65,13.7,319.5,318.46,256.32
2018,5,5,15,0,61.0,288.0,5.7,13.5,332.0,341.33,276.06
2018,5,5,15,15,167.5,281.5,5.7,13.5,393.0,467.88,381.19
2018,5,5,15,30,274.0,275.0,5.7,13.5,454.0,596.06,485.32
2018,5,5,15,45,356.5,237.0,5.6,13.4,452.0,639.45,522.92
2018,5,5,16,0,439.0,199.0,5.5,13.3,450.0,702.54,575.36
2018,5,5,16,15,401.0,183.0,5.45,13.25,396.0,645.85,532.42
2018,5,5,16,30,363.0,167.0,5.4,13.2,342.0,587.98,488.33
2018,5,5,16,45,420.5,139.5,5.3,13.15,320.0,606.49,506.54
2018,5,5,17,0,478.0,112.0,5.2,13.1,298.0,619.63,518.85
2018,5,5,17,15,458.0,98.5,5.2,12.95,255.5,575.46,484.73
2018,5,5,17,30,438.0,85.0,5.2,12.8,213.0,530.51,448.95
2018,5,5,17,45,351.0,74.5,5.25,12.6,164.0,432.37,367.77
2018,5,5,18,0,264.0,64.0,5.3,12.4,115.0,339.14,286.88
2018,5,5,18,15,199.5,49.0,5.2,12.2,81.0,262.54,217.92
2018,5,5,18,30,135.0,34.0,5.1,12.0,47.0,173.57,132.48
2018,5,5,18,45,75.0,20.0,5.05,11.8,26.5,94.62,0.0
2018,5,5,19,0,15.0,6.0,5.0,11.6,6.0,15.05,0.0
2018,5,5,19,15,7.5,3.0,4.95,11.55,3.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,4.85,11.45,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.55,11.35,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.45,11.25,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.15,11.15,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.05,11.1,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.95,11.05,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.55,10.75,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,6,5,15,57.5,11.0,3.75,10.95,14.5,9.39,0.0
2018,5,6,5,30,115.0,22.0,3.9,11.1,29.0,17.08,0.0
2018,5,6,5,45,190.5,35.5,4.1,11.25,59.5,27.3,17.41
2018,5,6,6,0,266.0,49.0,4.3,11.4,90.0,37.32,27.38
2018,5,6,6,15,263.0,67.5,4.3,11.55,121.0,50.28,39.45
2018,5,6,6,30,260.0,86.0,4.3,11.7,152.0,64.51,52.49
2018,5,6,6,45,247.5,108.0,4.3,11.85,182.5,79.04,65.57
2018,5,6,7,0,235.0,130.0,4.3,12.0,213.0,92.94,77.85
2018,5,6,7,15,199.5,151.5,4.25,12.2,229.5,105.62,88.83
2018,5,6,7,30,164.0,173.0,4.2,12.4,246.0,123.13,103.87
2018,5,6,7,45,119.0,198.0,4.15,12.65,254.5,137.43,115.88
2018,5,6,8,0,74.0,223.0,4.1,12.9,263.0,158.49,133.58
2018,5,6,8,15,87.5,247.5,4.2,13.1,299.0,173.57,145.99
2018,5,6,8,30,101.0,272.0,4.3,13.3,335.0,188.23,157.95
2018,5,6,8,45,171.5,286.0,4.4,13.55,402.0,186.23,155.66
2018,5,6,9,0,242.0,300.0,4.5,13.8,469.0,181.12,150.81
2018,5,6,9,15,380.5,279.0,4.6,14.0,562.5,189.61,137.72
2018,5,6,9,30,519.0,258.0,4.7,14.2,656.0,224.75,155.86
2018,5,6,9,45,562.5,258.5,4.8,14.4,707.0,269.54,189.83
2018,5,6,10,0,606.0,259.0,4.9,14.6,758.0,316.32,228.26
2018,5,6,10,15,668.5,238.0,5.0,14.75,805.5,361.96,266.93
2018,5,6,10,30,731.0,217.0,5.1,14.9,853.0,414.13,311.7
2018,5,6,10,45,643.0,267.0,5.2,15.0,836.0,458.12,352.0
2018,5,6,11,0,555.0,317.0,5.3,15.1,819.0,497.01,386.24
2018,5,6,11,15,506.5,347.5,5.4,15.15,810.5,530.9,415.06
2018,5,6,11,30,458.0,378.0,5.5,15.2,802.0,560.38,439.44
2018,5,6,11,45,513.0,356.5,5.55,15.25,834.5,611.81,480.77
2018,5,6,12,0,568.0,335.0,5.6,15.3,867.0,666.38,524.14
2018,5,6,12,15,632.5,300.5,5.55,15.25,891.5,717.45,564.86
2018,5,6,12,30,697.0,266.0,5.5,15.2,916.0,774.53,609.65
2018,5,6,12,45,570.0,322.0,5.45,15.2,849.5,757.94,595.56
2018,5,6,13,0,443.0,378.0,5.4,15.2,783.0,731.3,573.73
2018,5,6,13,15,428.0,371.0,5.3,15.1,756.5,737.28,578.84
2018,5,6,13,30,413.0,364.0,5.2,15.0,730.0,740.25,581.52
2018,5,6,13,45,377.0,367.5,5.1,14.9,694.5,717.23,564.61
2018,5,6,14,0,341.0,371.0,5.0,14.8,659.0,703.69,554.5
2018,5,6,14,15,329.5,341.0,4.95,14.65,611.0,676.46,535.69
2018,5,6,14,30,318.0,311.0,4.9,14.5,563.0,646.03,514.45
2018,5,6,14,45,202.5,311.5,4.8,14.4,469.0,521.99,418.14
2018,5,6,15,0,87.0,312.0,4.7,14.3,375.0,393.5,315.75
2018,5,6,15,15,98.5,301.5,4.7,14.3,369.0,399.6,322.23
2018,5,6,15,30,110.0,291.0,4.7,14.3,363.0,405.62,328.33
2018,5,6,15,45,118.0,250.0,4.65,14.05,322.0,393.04,320.1
2018,5,6,16,0,126.0,209.0,4.6,13.8,281.0,356.79,293.2
2018,5,6,16,15,211.0,195.0,4.55,13.65,303.0,449.66,371.5
2018,5,6,16,30,296.0,181.0,4.5,13.5,325.0,517.59,429.06
2018,5,6,16,45,252.0,161.0,4.5,13.35,273.5,450.08,375.68
2018,5,6,17,0,208.0,141.0,4.5,13.2,222.0,382.76,321.68
2018,5,6,17,15,308.5,115.0,4.45,13.1,216.0,439.5,372.01
2018,5,6,17,30,409.0,89.0,4.4,13.0,210.0,510.6,431.11
2018,5,6,17,45,408.0,75.5,4.35,12.85,176.0,482.54,407.07
2018,5,6,18,0,407.0,62.0,4.3,12.7,142.0,453.3,380.43
2018,5,6,18,15,303.0,50.0,4.2,12.6,99.5,345.01,286.02
2018,5,6,18,30,199.0,38.0,4.1,12.5,57.0,245.71,189.88
2018,5,6,18,45,113.5,22.5,3.95,12.4,32.0,137.53,0.0
2018,5,6,19,0,28.0,7.0,3.8,12.3,7.0,24.53,0.0
2018,5,6,19,15,14.0,3.5,3.75,12.25,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.05,11.1,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,7,5,15,83.0,12.5,4.1,11.45,17.5,10.67,0.0
2018,5,7,5,30,166.0,25.0,4.2,11.8,35.0,19.46,0.9
2018,5,7,5,45,287.0,37.0,4.3,12.15,74.0,30.54,20.23
2018,5,7,6,0,408.0,49.0,4.4,12.5,113.0,39.88,29.54
2018,5,7,6,15,487.5,57.0,4.35,12.75,162.0,45.44,34.98
2018,5,7,6,30,567.0,65.0,4.3,13.0,211.0,50.98,40.16
2018,5,7,6,45,619.0,71.5,4.25,13.25,263.5,55.05,43.83
2018,5,7,7,0,671.0,78.0,4.2,13.5,316.0,59.05,47.31
2018,5,7,7,15,708.0,82.5,4.2,13.75,369.0,61.35,49.18
2018,5,7,7,30,745.0,87.0,4.2,14.0,422.0,69.46,56.13
2018,5,7,7,45,771.0,91.5,4.2,14.3,474.0,71.7,57.83
2018,5,7,8,0,797.0,96.0,4.2,14.6,526.0,73.83,59.41
2018,5,7,8,15,817.0,99.0,4.15,14.85,575.0,74.71,59.92
2018,5,7,8,30,837.0,102.0,4.1,15.1,624.0,75.53,60.38
2018,5,7,8,45,852.0,104.5,4.1,15.35,669.0,75.87,60.43
2018,5,7,9,0,867.0,107.0,4.1,15.6,714.0,91.59,73.72
2018,5,7,9,15,880.5,108.0,4.05,15.8,755.0,144.96,83.32
2018,5,7,9,30,894.0,109.0,4.0,16.0,796.0,199.99,118.6
2018,5,7,9,45,892.0,115.5,4.0,16.25,826.5,256.86,164.55
2018,5,7,10,0,890.0,122.0,4.0,16.5,857.0,313.38,214.01
2018,5,7,10,15,910.0,117.0,4.0,16.65,890.0,368.82,263.21
2018,5,7,10,30,930.0,112.0,4.0,16.8,923.0,425.63,313.52
2018,5,7,10,45,934.0,113.0,4.0,17.0,943.5,480.99,362.1
2018,5,7,11,0,938.0,114.0,4.0,17.2,964.0,535.75,408.95
2018,5,7,11,15,924.5,124.5,4.05,17.3,972.5,587.33,452.28
2018,5,7,11,30,911.0,135.0,4.1,17.4,981.0,636.4,492.41
2018,5,7,11,45,844.0,177.5,4.1,17.55,965.0,678.11,524.93
2018,5,7,12,0,777.0,220.0,4.1,17.7,949.0,714.62,552.34
2018,5,7,12,15,785.5,215.0,4.15,17.75,950.0,758.78,586.21
2018,5,7,12,30,794.0,210.0,4.2,17.8,951.0,796.35,614.93
2018,5,7,12,45,761.5,225.5,4.25,17.8,930.0,828.08,638.13
2018,5,7,13,0,729.0,241.0,4.3,17.8,909.0,850.5,654.51
2018,5,7,13,15,742.5,226.5,4.3,17.8,896.0,881.17,677.73
2018,5,7,13,30,756.0,212.0,4.3,17.8,883.0,909.25,698.43
2018,5,7,13,45,826.5,168.0,4.35,17.8,883.0,950.63,728.13
2018,5,7,14,0,897.0,124.0,4.4,17.8,883.0,985.23,753.12
2018,5,7,14,15,885.0,124.0,4.45,17.7,849.5,995.05,761.46
2018,5,7,14,30,873.0,124.0,4.5,17.6,816.0,1001.24,767.66
2018,5,7,14,45,867.5,119.0,4.6,17.5,779.5,1004.98,772.82
2018,5,7,15,0,862.0,114.0,4.7,17.4,743.0,1005.08,775.65
2018,5,7,15,15,840.0,113.5,4.7,17.4,696.5,1002.68,775.74
2018,5,7,15,30,818.0,113.0,4.7,17.4,650.0,984.32,764.8
2018,5,7,15,45,818.0,105.0,4.85,17.1,608.5,975.85,763.17
2018,5,7,16,0,818.0,97.0,5.0,16.8,567.0,963.84,758.98
2018,5,7,16,15,797.0,93.0,5.05,16.5,517.0,932.58,740.08
2018,5,7,16,30,776.0,89.0,5.1,16.2,467.0,898.58,718.99
2018,5,7,16,45,745.0,84.5,5.15,15.9,414.0,851.88,687.96
2018,5,7,17,0,714.0,80.0,5.2,15.6,361.0,809.95,659.7
2018,5,7,17,15,669.0,75.0,5.2,15.2,308.0,747.3,614.43
2018,5,7,17,30,624.0,70.0,5.2,14.8,255.0,684.46,567.22
2018,5,7,17,45,558.5,62.5,5.2,14.45,204.0,600.98,501.14
2018,5,7,18,0,493.0,55.0,5.2,14.1,153.0,519.57,433.52
2018,5,7,18,15,385.5,45.5,5.1,13.8,108.5,405.43,335.57
2018,5,7,18,30,278.0,36.0,5.0,13.5,64.0,300.32,234.85
2018,5,7,18,45,158.5,22.0,4.85,13.2,36.0,169.27,0.0
2018,5,7,19,0,39.0,8.0,4.7,12.9,8.0,32.7,0.0
2018,5,7,19,15,19.5,4.0,4.55,12.8,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,5,8,4,45,5.0,1.0,4.25,11.6,1.0,0.0,0.0
2018,5,8,5,0,10.0,2.0,4.3,11.7,2.0,0.0,0.0
2018,5,8,5,15,107.0,13.5,4.45,11.9,20.0,11.52,0.0
2018,5,8,5,30,204.0,25.0,4.6,12.1,38.0,19.52,2.91
2018,5,8,5,45,134.0,20.0,4.75,12.35,31.5,15.43,7.49
2018,5,8,6,0,64.0,15.0,4.9,12.6,25.0,11.31,4.35
2018,5,8,6,15,42.0,22.5,4.9,12.8,30.0,17.88,10.38
2018,5,8,6,30,20.0,30.0,4.9,13.0,35.0,25.55,17.36
2018,5,8,6,45,10.0,51.0,4.9,13.15,53.5,42.28,32.41
2018,5,8,7,0,0.0,72.0,4.9,13.3,72.0,59.54,47.78
2018,5,8,7,15,0.0,91.0,4.8,13.45,91.0,74.38,60.8
2018,5,8,7,30,0.0,110.0,4.7,13.6,110.0,89.01,73.46
2018,5,8,7,45,8.5,146.5,4.6,13.75,151.0,115.92,96.7
2018,5,8,8,0,17.0,183.0,4.5,13.9,192.0,141.95,118.85
2018,5,8,8,15,51.0,227.0,4.35,13.9,258.0,161.98,135.63
2018,5,8,8,30,85.0,271.0,4.2,13.9,324.0,187.6,157.0
2018,5,8,8,45,159.5,286.5,4.05,13.95,395.0,186.26,155.3
2018,5,8,9,0,234.0,302.0,3.9,14.0,466.0,183.59,152.59
2018,5,8,9,15,246.5,322.5,3.8,14.0,504.0,215.69,162.67
2018,5,8,9,30,259.0,343.0,3.7,14.0,542.0,249.95,186.88
2018,5,8,9,45,358.0,320.5,3.6,14.05,609.0,279.02,205.64
2018,5,8,10,0,457.0,298.0,3.5,14.1,676.0,307.84,226.6
2018,5,8,10,15,652.5,218.0,3.35,14.25,777.5,346.4,254.72
2018,5,8,10,30,848.0,138.0,3.2,14.4,879.0,414.2,308.45
2018,5,8,10,45,773.0,181.5,3.1,14.6,869.0,459.49,349.46
2018,5,8,11,0,698.0,225.0,3.0,14.8,859.0,498.79,383.76
2018,5,8,11,15,585.5,292.5,2.95,15.05,829.5,531.33,410.81
2018,5,8,11,30,473.0,360.0,2.9,15.3,800.0,557.58,431.13
2018,5,8,11,45,481.0,363.5,2.85,15.55,813.0,598.51,462.36
2018,5,8,12,0,489.0,367.0,2.8,15.8,826.0,639.59,492.98
2018,5,8,12,15,484.0,365.0,3.0,16.05,818.5,666.85,514.05
2018,5,8,12,30,479.0,363.0,3.2,16.3,811.0,692.39,533.69
2018,5,8,12,45,641.0,267.0,3.4,16.5,860.0,768.62,593.66
2018,5,8,13,0,803.0,171.0,3.6,16.7,909.0,843.59,651.24
2018,5,8,13,15,712.0,215.0,3.85,16.7,860.0,844.72,652.65
2018,5,8,13,30,621.0,259.0,4.1,16.7,811.0,832.95,644.2
2018,5,8,13,45,572.0,267.5,4.4,16.7,765.0,819.82,636.54
2018,5,8,14,0,523.0,276.0,4.7,16.7,719.0,798.54,623.2
2018,5,8,14,15,703.0,189.0,4.8,16.6,761.5,907.65,707.23
2018,5,8,14,30,883.0,102.0,4.9,16.5,804.0,988.27,765.86
2018,5,8,14,45,873.0,100.5,5.0,16.35,767.0,990.78,769.73
2018,5,8,15,0,863.0,99.0,5.1,16.2,730.0,989.78,771.8
2018,5,8,15,15,849.5,97.0,5.1,16.2,687.5,981.22,767.48
2018,5,8,15,30,836.0,95.0,5.1,16.2,645.0,969.31,760.95
2018,5,8,15,45,817.0,93.0,4.85,15.95,598.0,960.49,755.6
2018,5,8,16,0,798.0,91.0,4.6,15.7,551.0,936.78,739.58
2018,5,8,16,15,772.5,88.5,4.5,15.6,501.0,903.11,717.2
2018,5,8,16,30,747.0,86.0,4.4,15.5,451.0,866.95,692.87
2018,5,8,16,45,714.0,82.0,4.3,15.35,399.5,819.48,659.95
2018,5,8,17,0,681.0,78.0,4.2,15.2,348.0,776.53,629.88
2018,5,8,17,15,636.5,73.0,4.15,15.05,296.5,715.14,585.12
2018,5,8,17,30,592.0,68.0,4.1,14.9,245.0,653.7,538.74
2018,5,8,17,45,527.5,61.5,4.1,14.7,196.5,573.45,475.6
2018,5,8,18,0,463.0,55.0,4.1,14.5,148.0,495.23,411.11
2018,5,8,18,15,367.0,45.0,3.95,14.3,105.5,390.75,321.94
2018,5,8,18,30,271.0,35.0,3.8,14.1,63.0,292.35,229.07
2018,5,8,18,45,158.0,22.0,3.65,13.9,36.0,169.82,8.18
2018,5,8,19,0,45.0,9.0,3.5,13.7,9.0,37.56,0.0
2018,5,8,19,15,22.5,4.5,3.3,13.6,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.05,12.75,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,9,4,45,5.0,1.0,3.2,12.1,1.0,0.0,0.0
2018,5,9,5,0,10.0,2.0,3.2,12.1,2.0,0.0,0.0
2018,5,9,5,15,87.5,12.0,3.4,12.4,17.5,10.24,0.0
2018,5,9,5,30,165.0,22.0,3.6,12.7,33.0,17.14,3.22
2018,5,9,5,45,222.5,30.0,3.8,12.95,58.5,23.22,14.18
2018,5,9,6,0,280.0,38.0,4.0,13.2,84.0,29.74,20.62
2018,5,9,6,15,221.5,47.5,4.1,13.35,92.0,35.5,26.09
2018,5,9,6,30,163.0,57.0,4.2,13.5,100.0,43.94,33.8
2018,5,9,6,45,93.5,92.0,4.3,13.65,118.0,70.37,57.42
2018,5,9,7,0,24.0,127.0,4.4,13.8,136.0,95.76,79.79
2018,5,9,7,15,28.0,147.0,4.55,14.0,159.0,109.58,91.66
2018,5,9,7,30,32.0,167.0,4.7,14.2,182.0,123.12,103.13
2018,5,9,7,45,23.5,175.0,4.8,14.4,186.5,135.45,113.4
2018,5,9,8,0,15.0,183.0,4.9,14.6,191.0,141.98,118.57
2018,5,9,8,15,11.5,189.5,5.0,14.7,196.0,147.43,122.82
2018,5,9,8,30,8.0,196.0,5.1,14.8,201.0,152.74,126.95
2018,5,9,8,45,29.5,240.5,5.2,14.95,261.0,171.07,142.14
2018,5,9,9,0,51.0,285.0,5.3,15.1,321.0,197.85,156.71
2018,5,9,9,15,73.5,320.5,5.35,15.25,375.5,227.52,177.89
2018,5,9,9,30,96.0,356.0,5.4,15.4,430.0,260.65,202.21
2018,5,9,9,45,85.5,367.0,5.45,15.5,435.0,276.71,215.06
2018,5,9,10,0,75.0,378.0,5.5,15.6,440.0,291.6,227.3
2018,5,9,10,15,110.0,399.5,5.55,15.75,494.0,315.79,245.52
2018,5,9,10,30,145.0,421.0,5.6,15.9,548.0,356.03,276.78
2018,5,9,10,45,128.5,424.5,5.6,16.0,539.0,367.32,286.46
2018,5,9,11,0,112.0,428.0,5.6,16.1,530.0,376.78,294.43
2018,5,9,11,15,91.0,426.0,5.55,16.15,509.5,382.6,299.27
2018,5,9,11,30,70.0,424.0,5.5,16.2,489.0,379.6,297.03
2018,5,9,11,45,307.0,370.0,5.45,16.25,658.5,494.95,389.11
2018,5,9,12,0,544.0,316.0,5.4,16.3,828.0,637.58,500.69
2018,5,9,12,15,540.0,317.0,5.35,16.35,824.0,669.05,524.78
2018,5,9,12,30,536.0,318.0,5.3,16.4,820.0,698.9,547.71
2018,5,9,12,45,579.0,292.5,5.3,16.45,829.5,741.03,580.77
2018,5,9,13,0,622.0,267.0,5.3,16.5,839.0,785.48,615.24
2018,5,9,13,15,775.5,188.5,5.4,16.5,888.0,868.78,680.13
2018,5,9,13,30,929.0,110.0,5.5,16.5,937.0,950.03,739.26
2018,5,9,13,45,923.5,108.5,5.6,16.5,912.0,971.45,755.47
2018,5,9,14,0,918.0,107.0,5.7,16.5,887.0,989.38,769.69
2018,5,9,14,15,910.0,106.0,5.8,16.4,855.0,1001.89,780.54
2018,5,9,14,30,902.0,105.0,5.9,16.3,823.0,1010.8,789.05
2018,5,9,14,45,891.5,103.0,6.05,16.2,785.0,1012.54,792.96
2018,5,9,15,0,881.0,101.0,6.2,16.1,747.0,1010.66,794.48
2018,5,9,15,15,867.5,99.0,6.2,16.1,704.0,1002.22,790.19
2018,5,9,15,30,854.0,97.0,6.2,16.1,661.0,990.36,783.61
2018,5,9,15,45,835.0,95.5,6.4,15.75,613.5,982.23,782.12
2018,5,9,16,0,816.0,94.0,6.6,15.4,566.0,959.03,769.48
2018,5,9,16,15,776.0,92.5,6.65,15.2,509.5,912.05,737.73
2018,5,9,16,30,736.0,91.0,6.7,15.0,453.0,862.85,703.84
2018,5,9,16,45,714.5,86.0,6.7,14.75,405.0,831.37,682.85
2018,5,9,17,0,693.0,81.0,6.7,14.5,357.0,792.34,655.39
2018,5,9,17,15,649.5,76.0,6.6,14.25,305.5,731.52,609.61
2018,5,9,17,30,606.0,71.0,6.5,14.0,254.0,670.49,562.15
2018,5,9,17,45,539.0,64.5,6.4,13.75,204.0,587.49,494.89
2018,5,9,18,0,472.0,58.0,6.3,13.5,154.0,506.44,426.42
2018,5,9,18,15,371.5,48.0,6.1,13.3,110.5,397.62,331.85
2018,5,9,18,30,271.0,38.0,5.9,13.1,67.0,297.67,236.89
2018,5,9,18,45,156.0,23.5,5.75,12.9,38.5,172.15,31.67
2018,5,9,19,0,41.0,9.0,5.6,12.7,10.0,34.93,0.0
2018,5,9,19,15,20.5,4.5,5.5,12.65,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,4.9,12.55,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.05,12.45,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.15,12.4,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.25,12.35,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.4,12.25,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,5.5,12.15,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,5.5,12.05,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,5.55,11.95,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,5.6,11.85,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,5.5,11.85,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,5,10,4,45,2.0,1.0,5.3,11.9,1.0,0.0,0.0
2018,5,10,5,0,4.0,2.0,5.2,11.9,2.0,0.0,0.0
2018,5,10,5,15,38.5,13.5,5.3,12.05,16.0,11.52,0.0
2018,5,10,5,30,73.0,25.0,5.4,12.2,30.0,19.59,5.72
2018,5,10,5,45,100.0,37.0,5.5,12.4,50.0,28.79,19.05
2018,5,10,6,0,127.0,49.0,5.6,12.6,70.0,37.8,27.8
2018,5,10,6,15,133.0,53.0,5.6,12.75,82.0,40.87,30.95
2018,5,10,6,30,139.0,57.0,5.6,12.9,94.0,43.75,33.71
2018,5,10,6,45,75.0,84.0,5.6,13.05,104.5,64.9,52.67
2018,5,10,7,0,11.0,111.0,5.6,13.2,115.0,88.08,73.18
2018,5,10,7,15,6.0,120.5,5.65,13.4,122.5,95.8,79.75
2018,5,10,7,30,1.0,130.0,5.7,13.6,130.0,103.42,86.13
2018,5,10,7,45,26.5,168.0,5.75,13.8,182.0,124.97,104.6
2018,5,10,8,0,52.0,206.0,5.8,14.0,234.0,148.99,124.98
2018,5,10,8,15,135.5,239.0,5.9,14.2,322.0,161.14,134.93
2018,5,10,8,30,219.0,272.0,6.0,14.4,410.0,179.98,150.54
2018,5,10,8,45,425.5,233.0,6.15,14.6,525.5,138.43,114.5
2018,5,10,9,0,632.0,194.0,6.3,14.8,641.0,123.4,90.29
2018,5,10,9,15,637.5,205.5,6.35,14.95,678.0,171.12,112.18
2018,5,10,9,30,643.0,217.0,6.4,15.1,715.0,220.09,146.29
2018,5,10,9,45,609.5,247.0,6.5,15.2,735.5,274.25,191.97
2018,5,10,10,0,576.0,277.0,6.6,15.3,756.0,327.89,239.29
2018,5,10,10,15,564.5,294.5,6.6,15.4,776.5,374.59,280.65
2018,5,10,10,30,553.0,312.0,6.6,15.5,797.0,420.45,320.98
2018,5,10,10,45,554.5,320.0,6.6,15.6,816.0,464.63,359.13
2018,5,10,11,0,556.0,328.0,6.6,15.7,835.0,508.91,396.65
2018,5,10,11,15,659.0,278.0,6.5,15.75,887.0,561.79,440.5
2018,5,10,11,30,762.0,228.0,6.4,15.8,939.0,626.12,493.08
2018,5,10,11,45,748.0,238.5,6.3,15.85,940.0,669.96,528.39
2018,5,10,12,0,734.0,249.0,6.2,15.9,941.0,711.63,561.22
2018,5,10,12,15,707.5,264.5,6.25,15.9,930.0,746.01,588.27
2018,5,10,12,30,681.0,280.0,6.3,15.9,919.0,777.01,612.32
2018,5,10,12,45,717.5,253.5,6.35,15.9,920.5,819.64,646.23
2018,5,10,13,0,754.0,227.0,6.4,15.9,922.0,860.99,679.02
2018,5,10,13,15,736.5,230.5,6.55,15.8,898.5,881.74,695.88
2018,5,10,13,30,719.0,234.0,6.7,15.7,875.0,898.95,710.17
2018,5,10,13,45,764.0,202.0,6.85,15.6,866.5,935.78,739.35
2018,5,10,14,0,809.0,170.0,7.0,15.5,858.0,962.39,760.57
2018,5,10,14,15,836.5,149.0,7.05,15.4,837.5,988.61,781.23
2018,5,10,14,30,864.0,128.0,7.1,15.3,817.0,998.3,789.99
2018,5,10,14,45,846.5,127.5,7.15,15.2,776.5,1007.82,798.9
2018,5,10,15,0,829.0,127.0,7.2,15.1,736.0,1000.91,795.97
2018,5,10,15,15,744.0,145.5,7.2,15.1,668.0,951.11,760.98
2018,5,10,15,30,659.0,164.0,7.2,15.1,600.0,891.56,718.52
2018,5,10,15,45,644.5,155.0,7.35,14.85,556.0,868.65,704.63
2018,5,10,16,0,630.0,146.0,7.5,14.6,512.0,842.89,688.3
2018,5,10,16,15,555.5,150.0,7.5,14.4,451.5,769.66,634.31
2018,5,10,16,30,481.0,154.0,7.5,14.2,391.0,687.97,572.6
2018,5,10,16,45,432.0,144.5,7.5,14.0,339.5,624.44,523.63
2018,5,10,17,0,383.0,135.0,7.5,13.8,288.0,561.01,473.58
2018,5,10,17,15,351.0,118.5,7.5,13.55,243.5,504.85,428.93
2018,5,10,17,30,319.0,102.0,7.5,13.3,199.0,448.76,383.01
2018,5,10,17,45,274.5,86.5,7.5,13.05,158.5,363.79,311.54
2018,5,10,18,0,230.0,71.0,7.5,12.8,118.0,301.89,257.1
2018,5,10,18,15,175.5,54.5,7.4,12.6,84.5,232.82,194.8
2018,5,10,18,30,121.0,38.0,7.3,12.4,51.0,167.14,132.49
2018,5,10,18,45,71.5,23.5,7.2,12.25,30.0,100.62,27.17
2018,5,10,19,0,22.0,9.0,7.1,12.1,9.0,22.32,0.0
2018,5,10,19,15,11.0,4.5,7.05,12.05,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,6.7,11.95,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,6.5,11.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,6.35,11.85,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,6.2,11.8,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,6.05,11.8,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,5.9,11.8,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,5.45,11.75,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.65,11.65,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,4.3,11.55,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,4.05,11.45,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,11,4,45,4.5,1.0,3.2,10.9,1.0,0.0,0.0
2018,5,11,5,0,9.0,2.0,3.2,10.9,2.0,0.0,0.0
2018,5,11,5,15,67.0,14.5,3.35,11.2,19.0,12.38,0.0
2018,5,11,5,30,125.0,27.0,3.5,11.5,36.0,20.86,7.54
2018,5,11,5,45,210.5,40.0,3.7,11.75,69.5,30.66,20.82
2018,5,11,6,0,296.0,53.0,3.9,12.0,103.0,40.29,30.13
2018,5,11,6,15,359.0,65.0,4.0,12.3,146.5,48.9,38.21
2018,5,11,6,30,422.0,77.0,4.1,12.6,190.0,57.3,45.91
2018,5,11,6,45,449.0,90.0,4.15,12.85,233.5,65.84,53.55
2018,5,11,7,0,476.0,103.0,4.2,13.1,277.0,74.04,60.71
2018,5,11,7,15,511.5,113.0,4.2,13.4,325.5,80.01,65.76
2018,5,11,7,30,547.0,123.0,4.2,13.7,374.0,86.04,70.77
2018,5,11,7,45,558.0,136.5,4.15,13.95,418.0,92.93,76.48
2018,5,11,8,0,569.0,150.0,4.1,14.2,462.0,99.3,81.68
2018,5,11,8,15,596.0,157.5,4.05,14.55,510.5,101.41,83.12
2018,5,11,8,30,623.0,165.0,4.0,14.9,559.0,103.32,84.39
2018,5,11,8,45,648.0,171.0,3.95,15.25,606.5,104.06,84.66
2018,5,11,9,0,673.0,177.0,3.9,15.6,654.0,115.81,82.24
2018,5,11,9,15,673.5,191.5,3.95,15.9,691.5,167.06,106.53
2018,5,11,9,30,674.0,206.0,4.0,16.2,729.0,219.05,142.88
2018,5,11,9,45,710.0,201.0,4.05,16.55,773.0,266.49,179.84
2018,5,11,10,0,746.0,196.0,4.1,16.9,817.0,318.06,223.01
2018,5,11,10,15,826.5,161.5,4.15,17.15,870.5,373.14,269.12
2018,5,11,10,30,907.0,127.0,4.2,17.4,924.0,433.46,320.19
2018,5,11,10,45,923.0,122.5,4.25,17.65,949.5,488.91,368.32
2018,5,11,11,0,939.0,118.0,4.3,17.9,975.0,544.85,415.75
2018,5,11,11,15,943.5,117.5,4.3,18.0,989.0,597.8,459.86
2018,5,11,11,30,948.0,117.0,4.3,18.1,1003.0,649.76,502.01
2018,5,11,11,45,951.5,115.5,4.3,18.25,1009.0,699.14,541.08
2018,5,11,12,0,955.0,114.0,4.3,18.4,1015.0,746.98,578.06
2018,5,11,12,15,955.5,113.5,4.3,18.5,1013.5,791.72,612.05
2018,5,11,12,30,956.0,113.0,4.3,18.6,1012.0,834.28,642.36
2018,5,11,12,45,955.0,112.5,4.35,18.65,1002.5,873.23,669.92
2018,5,11,13,0,954.0,112.0,4.4,18.7,993.0,909.48,695.61
2018,5,11,13,15,950.5,111.5,4.45,18.75,975.0,940.66,717.77
2018,5,11,13,30,947.0,111.0,4.5,18.8,957.0,968.64,737.78
2018,5,11,13,45,942.0,109.5,4.6,18.8,932.0,990.93,754.57
2018,5,11,14,0,937.0,108.0,4.7,18.8,907.0,1009.7,769.12
2018,5,11,14,15,929.0,107.0,4.85,18.8,874.5,1022.53,780.2
2018,5,11,14,30,921.0,106.0,5.0,18.8,842.0,1031.7,788.98
2018,5,11,14,45,909.5,104.5,5.1,18.75,803.0,1033.19,792.37
2018,5,11,15,0,898.0,103.0,5.2,18.7,764.0,1031.01,793.43
2018,5,11,15,15,885.0,100.0,5.2,18.7,720.0,1022.0,788.93
2018,5,11,15,30,872.0,97.0,5.2,18.7,676.0,1009.45,782.14
2018,5,11,15,45,854.5,94.5,5.45,18.45,628.0,1001.52,781.39
2018,5,11,16,0,837.0,92.0,5.7,18.2,580.0,978.4,769.67
2018,5,11,16,15,814.5,89.0,5.65,17.9,529.0,946.65,749.76
2018,5,11,16,30,792.0,86.0,5.6,17.6,478.0,912.2,727.7
2018,5,11,16,45,762.5,82.0,5.6,17.35,425.5,867.3,697.65
2018,5,11,17,0,733.0,78.0,5.6,17.1,373.0,820.48,665.47
2018,5,11,17,15,690.5,73.0,5.4,16.65,320.0,765.56,625.66
2018,5,11,17,30,648.0,68.0,5.2,16.2,267.0,704.38,579.62
2018,5,11,17,45,585.0,61.5,5.05,15.8,215.5,623.66,516.31
2018,5,11,18,0,522.0,55.0,4.9,15.4,164.0,544.81,451.63
2018,5,11,18,15,426.0,46.0,4.7,15.1,119.0,439.28,362.03
2018,5,11,18,30,330.0,37.0,4.5,14.8,74.0,339.31,270.33
2018,5,11,18,45,202.0,24.5,4.35,14.45,43.5,206.37,78.76
2018,5,11,19,0,74.0,12.0,4.2,14.1,13.0,59.54,0.0
2018,5,11,19,15,37.0,6.0,4.0,14.15,6.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.65,14.2,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,5,12,4,45,7.0,1.0,2.15,14.35,1.0,0.0,0.0
2018,5,12,5,0,14.0,2.0,2.1,14.4,2.0,0.0,0.0
2018,5,12,5,15,131.5,14.5,2.1,14.8,24.0,12.38,0.0
2018,5,12,5,30,249.0,27.0,2.1,15.2,46.0,22.52,9.27
2018,5,12,5,45,328.0,37.5,2.05,15.65,82.0,30.63,20.53
2018,5,12,6,0,407.0,48.0,2.0,16.1,118.0,38.53,28.13
2018,5,12,6,15,493.5,56.0,2.05,16.35,169.5,44.23,33.51
2018,5,12,6,30,580.0,64.0,2.1,16.6,221.0,49.9,38.66
2018,5,12,6,45,648.0,66.5,2.15,16.9,276.5,51.17,39.77
2018,5,12,7,0,716.0,69.0,2.2,17.2,332.0,57.32,45.07
2018,5,12,7,15,748.5,73.5,2.15,17.5,385.0,60.12,47.32
2018,5,12,7,30,781.0,78.0,2.1,17.8,438.0,62.83,49.46
2018,5,12,7,45,805.0,81.0,2.05,18.1,489.5,64.25,50.45
2018,5,12,8,0,829.0,84.0,2.0,18.4,541.0,65.62,51.38
2018,5,12,8,15,847.0,87.0,1.85,18.7,590.0,76.16,60.17
2018,5,12,8,30,865.0,90.0,1.7,19.0,639.0,78.02,61.48
2018,5,12,8,45,879.0,93.0,1.6,19.25,684.5,79.65,62.61
2018,5,12,9,0,893.0,96.0,1.5,19.5,730.0,96.05,61.21
2018,5,12,9,15,900.5,99.0,1.5,19.65,769.0,151.07,83.37
2018,5,12,9,30,908.0,102.0,1.5,19.8,808.0,207.14,120.81
2018,5,12,9,45,911.5,107.0,1.5,19.9,841.5,264.49,166.71
2018,5,12,10,0,915.0,112.0,1.5,20.0,875.0,322.08,215.83
2018,5,12,10,15,920.0,113.5,1.65,19.9,902.0,377.91,264.8
2018,5,12,10,30,925.0,115.0,1.8,19.8,929.0,433.68,313.48
2018,5,12,10,45,929.0,116.0,2.0,19.75,949.5,488.4,360.64
2018,5,12,11,0,933.0,117.0,2.2,19.7,970.0,542.53,406.31
2018,5,12,11,15,935.5,117.0,2.35,19.6,982.5,594.36,449.14
2018,5,12,11,30,938.0,117.0,2.5,19.5,995.0,645.04,490.12
2018,5,12,11,45,937.5,117.5,2.7,19.35,999.5,692.87,528.47
2018,5,12,12,0,937.0,118.0,2.9,19.2,1004.0,738.91,564.84
2018,5,12,12,15,931.5,121.0,3.0,19.1,1000.0,781.4,597.4
2018,5,12,12,30,926.0,124.0,3.1,19.0,996.0,821.44,626.6
2018,5,12,12,45,916.5,128.0,3.25,18.9,983.5,856.52,652.03
2018,5,12,13,0,907.0,132.0,3.4,18.8,971.0,888.6,675.45
2018,5,12,13,15,902.0,131.5,3.5,18.65,952.5,917.45,696.55
2018,5,12,13,30,897.0,131.0,3.6,18.5,934.0,943.17,715.61
2018,5,12,13,45,890.0,130.0,3.65,18.35,908.5,963.32,730.68
2018,5,12,14,0,883.0,129.0,3.7,18.2,883.0,980.05,743.59
2018,5,12,14,15,874.0,128.0,3.65,18.05,851.5,991.39,752.32
2018,5,12,14,30,865.0,127.0,3.6,17.9,820.0,999.22,758.83
2018,5,12,14,45,854.0,124.5,3.55,17.75,782.0,1012.87,769.51
2018,5,12,15,0,843.0,122.0,3.5,17.6,744.0,1010.19,769.17
2018,5,12,15,15,828.5,119.0,3.5,17.6,701.0,999.85,763.85
2018,5,12,15,30,814.0,116.0,3.5,17.6,658.0,986.05,756.34
2018,5,12,15,45,795.0,113.0,3.25,17.25,611.0,964.37,742.65
2018,5,12,16,0,776.0,110.0,3.0,16.9,564.0,939.58,726.81
2018,5,12,16,15,750.5,106.0,2.9,16.7,513.5,910.82,708.91
2018,5,12,16,30,725.0,102.0,2.8,16.5,463.0,873.5,684.82
2018,5,12,16,45,692.0,97.0,2.7,16.3,411.0,825.54,652.77
2018,5,12,17,0,659.0,92.0,2.6,16.1,359.0,776.07,618.98
2018,5,12,17,15,613.0,86.0,2.5,15.8,307.0,712.23,573.75
2018,5,12,17,30,567.0,80.0,2.4,15.5,255.0,648.25,526.86
2018,5,12,17,45,501.5,72.0,2.3,15.2,205.5,565.32,463.26
2018,5,12,18,0,436.0,64.0,2.2,14.9,156.0,484.24,398.26
2018,5,12,18,15,342.0,53.0,2.1,14.55,113.0,379.25,311.05
2018,5,12,18,30,248.0,42.0,2.0,14.2,70.0,286.04,226.94
2018,5,12,18,45,146.0,26.5,1.95,13.9,41.0,173.51,77.37
2018,5,12,19,0,44.0,11.0,1.9,13.6,12.0,38.73,0.0
2018,5,12,19,15,22.0,5.5,1.9,13.45,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,5,13,5,15,0.0,3.5,2.7,12.85,3.5,2.99,0.0
2018,5,13,5,30,0.0,7.0,2.8,12.9,7.0,5.74,0.0
2018,5,13,5,45,0.0,13.0,2.95,12.95,13.0,10.68,3.6
2018,5,13,6,0,0.0,19.0,3.1,13.0,19.0,15.64,8.24
2018,5,13,6,15,0.0,30.5,3.1,13.1,30.5,25.15,16.93
2018,5,13,6,30,0.0,42.0,3.1,13.2,42.0,34.7,25.6
2018,5,13,6,45,0.0,69.5,3.1,13.25,69.5,57.24,45.8
2018,5,13,7,0,0.0,97.0,3.1,13.3,97.0,78.22,64.36
2018,5,13,7,15,11.0,126.5,3.05,13.5,131.5,100.19,83.48
2018,5,13,7,30,22.0,156.0,3.0,13.7,166.0,121.67,101.88
