Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,7,45,20.0,167.5,2.95,13.85,177.5,130.69,109.25
2018,5,13,8,0,18.0,179.0,2.9,14.0,189.0,139.59,116.48
2018,5,13,8,15,20.5,200.5,2.85,14.25,213.0,155.14,129.26
2018,5,13,8,30,23.0,222.0,2.8,14.5,237.0,170.47,141.73
2018,5,13,8,45,22.5,237.0,2.8,14.7,252.5,181.35,150.37
2018,5,13,9,0,22.0,252.0,2.8,14.9,268.0,193.07,152.43
2018,5,13,9,15,29.0,279.5,2.8,15.1,301.5,201.61,157.95
2018,5,13,9,30,36.0,307.0,2.8,15.3,335.0,225.02,175.58
2018,5,13,9,45,85.0,352.0,2.85,15.5,422.0,269.18,207.86
2018,5,13,10,0,134.0,397.0,2.9,15.7,509.0,308.14,236.41
2018,5,13,10,15,130.5,410.0,2.95,15.8,522.0,330.07,254.03
2018,5,13,10,30,127.0,423.0,3.0,15.9,535.0,351.96,271.58
2018,5,13,10,45,152.5,431.0,3.05,16.05,568.5,383.14,295.69
2018,5,13,11,0,178.0,439.0,3.1,16.2,602.0,417.22,322.05
2018,5,13,11,15,244.0,409.0,3.1,16.25,636.0,443.27,342.8
2018,5,13,11,30,310.0,379.0,3.1,16.3,670.0,481.44,373.07
2018,5,13,11,45,178.5,392.5,3.15,16.4,560.0,433.88,336.78
2018,5,13,12,0,47.0,406.0,3.2,16.5,450.0,368.54,285.67
2018,5,13,12,15,92.5,394.0,3.25,16.45,481.0,399.06,310.49
2018,5,13,12,30,138.0,382.0,3.3,16.4,512.0,439.34,342.43
2018,5,13,12,45,206.5,372.5,3.3,16.4,565.0,505.7,394.14
2018,5,13,13,0,275.0,363.0,3.3,16.4,618.0,570.79,444.35
2018,5,13,13,15,301.0,363.5,3.3,16.35,637.5,611.35,475.12
2018,5,13,13,30,327.0,364.0,3.3,16.3,657.0,652.43,506.23
2018,5,13,13,45,451.0,309.5,3.3,16.25,702.0,746.66,578.29
2018,5,13,14,0,575.0,255.0,3.3,16.2,747.0,833.62,643.93
2018,5,13,14,15,705.0,195.5,3.3,16.15,776.5,918.56,706.16
2018,5,13,14,30,835.0,136.0,3.3,16.1,806.0,992.62,757.82
2018,5,13,14,45,825.0,132.5,3.3,16.0,769.0,993.26,759.23
2018,5,13,15,0,815.0,129.0,3.3,15.9,732.0,990.33,759.03
2018,5,13,15,15,800.0,126.5,3.3,15.9,690.0,979.99,753.63
2018,5,13,15,30,785.0,124.0,3.3,15.9,648.0,966.27,746.07
2018,5,13,15,45,767.5,119.5,3.3,15.6,601.5,944.5,733.83
2018,5,13,16,0,750.0,115.0,3.3,15.3,555.0,926.41,724.24
2018,5,13,16,15,727.5,110.0,3.3,15.15,506.0,893.47,703.6
2018,5,13,16,30,705.0,105.0,3.3,15.0,457.0,858.11,681.06
2018,5,13,16,45,669.0,100.0,3.25,14.8,405.0,807.59,646.84
2018,5,13,17,0,633.0,95.0,3.2,14.6,353.0,755.73,610.92
2018,5,13,17,15,589.5,88.0,3.15,14.35,302.0,693.48,566.13
2018,5,13,17,30,546.0,81.0,3.1,14.1,251.0,631.07,519.64
2018,5,13,17,45,489.0,72.5,3.05,13.9,203.5,555.47,460.64
2018,5,13,18,0,432.0,64.0,3.0,13.7,156.0,481.33,400.14
2018,5,13,18,15,341.0,53.0,2.95,13.5,113.5,378.28,313.3
2018,5,13,18,30,250.0,42.0,2.9,13.3,71.0,287.09,230.33
2018,5,13,18,45,149.0,27.0,2.85,13.1,42.0,177.55,90.07
2018,5,13,19,0,48.0,12.0,2.8,12.9,13.0,42.29,0.0
2018,5,13,19,15,24.0,6.0,2.8,12.8,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,14,5,15,0.0,2.0,2.1,11.45,2.0,1.71,0.0
2018,5,14,5,30,0.0,4.0,2.0,11.5,4.0,3.28,0.0
2018,5,14,5,45,0.0,6.5,1.9,11.6,6.5,5.33,0.0
2018,5,14,6,0,0.0,9.0,1.8,11.7,9.0,7.39,0.96
2018,5,14,6,15,0.0,13.5,1.75,11.9,13.5,11.1,4.38
2018,5,14,6,30,0.0,18.0,1.7,12.1,18.0,14.81,7.79
2018,5,14,6,45,0.0,37.0,1.65,12.25,37.0,30.55,22.02
2018,5,14,7,0,0.0,56.0,1.6,12.4,56.0,46.35,36.16
2018,5,14,7,15,0.0,64.0,1.65,12.6,64.0,53.03,41.97
2018,5,14,7,30,0.0,72.0,1.7,12.8,72.0,59.73,47.72
2018,5,14,7,45,0.0,80.5,1.75,13.0,80.5,66.85,53.78
2018,5,14,8,0,0.0,89.0,1.8,13.2,89.0,73.99,59.8
2018,5,14,8,15,0.0,108.5,1.9,13.45,108.5,89.28,72.85
2018,5,14,8,30,0.0,128.0,2.0,13.7,128.0,104.28,85.49
2018,5,14,8,45,0.5,141.5,2.1,13.9,142.0,114.62,94.04
2018,5,14,9,0,1.0,155.0,2.2,14.1,156.0,125.02,98.07
2018,5,14,9,15,4.0,177.5,2.35,14.3,180.5,142.69,111.99
2018,5,14,9,30,7.0,200.0,2.5,14.5,205.0,160.82,126.15
2018,5,14,9,45,12.0,240.5,2.65,14.7,250.0,193.01,151.4
2018,5,14,10,0,17.0,281.0,2.8,14.9,295.0,225.94,177.04
2018,5,14,10,15,29.5,321.0,2.9,15.05,346.5,250.9,196.07
2018,5,14,10,30,42.0,361.0,3.0,15.2,398.0,288.58,225.15
2018,5,14,10,45,64.0,398.0,3.1,15.3,456.0,330.81,257.57
2018,5,14,11,0,86.0,435.0,3.2,15.4,514.0,376.61,292.66
2018,5,14,11,15,147.0,447.5,3.25,15.5,584.5,424.42,329.35
2018,5,14,11,30,208.0,460.0,3.3,15.6,655.0,485.37,376.01
2018,5,14,11,45,325.5,419.5,3.35,15.7,727.0,546.49,423.68
2018,5,14,12,0,443.0,379.0,3.4,15.8,799.0,620.72,480.97
2018,5,14,12,15,472.5,361.5,3.45,15.8,808.5,658.75,510.29
2018,5,14,12,30,502.0,344.0,3.5,15.8,818.0,697.11,539.87
2018,5,14,12,45,534.0,323.5,3.55,15.8,823.0,734.78,568.88
2018,5,14,13,0,566.0,303.0,3.6,15.8,828.0,771.89,597.35
2018,5,14,13,15,688.0,235.5,3.65,15.75,861.5,846.18,654.51
2018,5,14,13,30,810.0,168.0,3.7,15.7,895.0,912.62,703.01
2018,5,14,13,45,837.5,149.0,3.8,15.65,883.0,946.23,727.39
2018,5,14,14,0,865.0,130.0,3.9,15.6,871.0,964.87,741.71
2018,5,14,14,15,857.5,127.5,3.95,15.45,840.0,975.77,750.89
2018,5,14,14,30,850.0,125.0,4.0,15.3,809.0,983.19,757.89
2018,5,14,14,45,840.0,122.5,4.05,15.2,772.0,997.44,769.72
2018,5,14,15,0,830.0,120.0,4.1,15.1,735.0,995.58,770.45
2018,5,14,15,15,815.5,117.5,4.1,15.1,693.0,985.69,765.26
2018,5,14,15,30,801.0,115.0,4.1,15.1,651.0,972.41,757.88
2018,5,14,15,45,784.5,111.5,4.15,14.8,605.5,952.69,747.18
2018,5,14,16,0,768.0,108.0,4.2,14.5,560.0,929.87,734.3
2018,5,14,16,15,746.0,103.5,4.2,14.3,511.0,897.5,713.87
2018,5,14,16,30,724.0,99.0,4.2,14.1,462.0,869.13,696.19
2018,5,14,16,45,693.5,94.5,4.2,13.95,411.5,824.25,665.75
2018,5,14,17,0,663.0,90.0,4.2,13.8,361.0,777.81,633.62
2018,5,14,17,15,621.0,84.0,4.2,13.55,310.0,717.58,590.18
2018,5,14,17,30,579.0,78.0,4.2,13.3,259.0,657.07,544.95
2018,5,14,17,45,503.0,71.0,4.15,13.05,207.5,566.07,473.29
2018,5,14,18,0,427.0,64.0,4.1,12.8,156.0,477.57,400.68
2018,5,14,18,15,241.0,52.5,4.05,12.65,102.0,298.14,248.93
2018,5,14,18,30,55.0,41.0,4.0,12.5,48.0,105.58,82.41
2018,5,14,18,45,31.0,25.0,3.95,12.3,28.5,63.6,31.86
2018,5,14,19,0,7.0,9.0,3.9,12.1,9.0,12.36,0.0
2018,5,14,19,15,3.5,4.5,3.85,12.05,4.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.95,11.6,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,15,4,45,2.5,1.0,2.35,11.65,1.0,0.0,0.0
2018,5,15,5,0,5.0,2.0,2.3,11.7,2.0,0.0,0.0
2018,5,15,5,15,2.5,3.0,2.3,11.9,3.0,2.56,0.0
2018,5,15,5,30,0.0,4.0,2.3,12.1,4.0,3.28,0.0
2018,5,15,5,45,0.0,6.5,2.3,12.3,6.5,5.33,0.0
2018,5,15,6,0,0.0,9.0,2.3,12.5,9.0,7.39,0.94
2018,5,15,6,15,0.0,14.0,2.2,12.65,14.0,11.51,4.72
2018,5,15,6,30,0.0,19.0,2.1,12.8,19.0,15.64,8.49
2018,5,15,6,45,0.0,46.0,2.05,12.95,46.0,38.02,28.66
2018,5,15,7,0,0.0,73.0,2.0,13.1,73.0,60.46,48.63
2018,5,15,7,15,0.0,97.5,1.95,13.25,97.5,79.4,65.2
2018,5,15,7,30,0.0,122.0,1.9,13.4,122.0,97.93,81.18
2018,5,15,7,45,1.0,140.5,1.9,13.55,141.0,111.91,92.98
2018,5,15,8,0,2.0,159.0,1.9,13.7,160.0,125.73,104.53
2018,5,15,8,15,4.0,173.5,1.95,13.9,176.0,136.66,113.46
2018,5,15,8,30,6.0,188.0,2.0,14.1,192.0,147.49,122.24
2018,5,15,8,45,14.5,222.0,2.05,14.3,232.0,171.45,142.06
2018,5,15,9,0,23.0,256.0,2.1,14.5,272.0,196.0,154.69
2018,5,15,9,15,50.0,304.5,2.2,14.65,342.5,218.41,170.48
2018,5,15,9,30,77.0,353.0,2.3,14.8,413.0,258.36,200.03
2018,5,15,9,45,89.5,374.0,2.4,15.0,447.0,283.65,218.91
2018,5,15,10,0,102.0,395.0,2.5,15.2,481.0,310.87,239.68
2018,5,15,10,15,209.5,397.0,2.65,15.3,580.0,348.51,266.43
2018,5,15,10,30,317.0,399.0,2.8,15.4,679.0,399.33,304.8
2018,5,15,10,45,552.0,294.0,2.9,15.55,795.5,450.15,343.43
2018,5,15,11,0,787.0,189.0,3.0,15.7,912.0,525.06,402.58
2018,5,15,11,15,823.5,169.5,3.1,15.8,935.5,575.89,444.48
2018,5,15,11,30,860.0,150.0,3.2,15.9,959.0,625.84,485.21
2018,5,15,11,45,837.5,164.0,3.3,16.0,955.5,671.16,520.97
2018,5,15,12,0,815.0,178.0,3.4,16.1,952.0,710.81,551.77
2018,5,15,12,15,849.5,158.0,3.55,16.1,963.0,760.65,590.76
2018,5,15,12,30,884.0,138.0,3.7,16.1,974.0,802.86,623.38
2018,5,15,12,45,891.5,131.5,3.8,16.15,967.0,841.35,651.09
2018,5,15,13,0,899.0,125.0,3.9,16.2,960.0,877.58,677.14
2018,5,15,13,15,896.0,124.0,4.0,16.15,943.0,907.13,698.78
2018,5,15,13,30,893.0,123.0,4.1,16.1,926.0,933.68,718.41
2018,5,15,13,45,889.0,120.5,4.2,16.05,902.0,954.72,734.33
2018,5,15,14,0,885.0,118.0,4.3,16.0,878.0,972.42,748.04
2018,5,15,14,15,879.0,116.0,4.35,15.9,847.5,985.29,758.65
2018,5,15,14,30,873.0,114.0,4.4,15.8,817.0,994.71,767.06
2018,5,15,14,45,865.0,110.5,4.45,15.7,780.5,997.05,770.75
2018,5,15,15,0,857.0,107.0,4.5,15.6,744.0,995.84,772.19
2018,5,15,15,15,843.5,105.0,4.5,15.6,702.0,987.32,767.92
2018,5,15,15,30,830.0,103.0,4.5,15.6,660.0,987.75,770.18
2018,5,15,15,45,815.5,99.5,4.5,15.3,614.5,969.82,760.42
2018,5,15,16,0,801.0,96.0,4.5,15.0,569.0,948.73,748.56
2018,5,15,16,15,783.0,91.5,4.45,14.85,520.5,919.93,730.27
2018,5,15,16,30,765.0,87.0,4.4,14.7,472.0,888.43,709.9
2018,5,15,16,45,737.5,82.5,4.35,14.5,421.0,845.3,680.8
2018,5,15,17,0,710.0,78.0,4.3,14.3,370.0,800.3,649.75
2018,5,15,17,15,658.0,74.5,4.3,14.15,316.0,738.99,605.58
2018,5,15,17,30,606.0,71.0,4.3,14.0,262.0,672.24,555.64
2018,5,15,17,45,488.0,67.5,4.25,13.8,203.5,549.12,458.81
2018,5,15,18,0,370.0,64.0,4.2,13.6,145.0,425.34,357.59
2018,5,15,18,15,289.0,52.0,4.1,13.45,105.0,335.09,279.69
2018,5,15,18,30,208.0,40.0,4.0,13.3,65.0,251.03,203.16
2018,5,15,18,45,131.5,25.5,3.85,13.15,39.0,163.96,97.24
2018,5,15,19,0,55.0,11.0,3.7,13.0,13.0,46.2,0.0
2018,5,15,19,15,27.5,5.5,3.6,12.9,6.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.05,11.4,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,16,4,45,13.5,2.5,2.95,11.6,2.5,0.0,0.0
2018,5,16,5,0,27.0,5.0,2.9,11.7,5.0,4.27,0.0
2018,5,16,5,15,139.0,18.0,3.0,12.0,28.5,15.36,0.0
2018,5,16,5,30,251.0,31.0,3.1,12.3,52.0,25.86,14.11
2018,5,16,5,45,357.5,40.5,3.15,12.65,93.0,33.07,23.14
2018,5,16,6,0,464.0,50.0,3.2,13.0,134.0,40.23,30.1
2018,5,16,6,15,505.0,60.0,3.15,13.15,178.0,47.31,36.75
2018,5,16,6,30,546.0,70.0,3.1,13.3,222.0,54.1,42.96
2018,5,16,6,45,621.5,72.0,3.1,13.5,279.0,54.84,43.59
2018,5,16,7,0,697.0,74.0,3.1,13.7,336.0,55.85,44.37
2018,5,16,7,15,730.0,78.5,3.1,13.85,388.5,63.53,51.03
2018,5,16,7,30,763.0,83.0,3.1,14.0,441.0,66.09,53.07
2018,5,16,7,45,787.5,86.5,3.05,14.2,492.0,67.71,54.26
2018,5,16,8,0,812.0,90.0,3.0,14.4,543.0,69.26,55.38
2018,5,16,8,15,830.5,92.5,3.0,14.55,591.5,69.95,55.76
2018,5,16,8,30,849.0,95.0,3.0,14.7,640.0,80.7,64.87
2018,5,16,8,45,863.0,97.5,3.0,14.9,684.5,81.91,65.66
2018,5,16,9,0,877.0,100.0,3.0,15.1,729.0,104.59,65.38
2018,5,16,9,15,881.0,105.5,3.05,15.25,766.5,159.63,91.25
2018,5,16,9,30,885.0,111.0,3.1,15.4,804.0,215.37,130.86
2018,5,16,9,45,885.5,117.5,3.15,15.55,836.0,271.47,177.56
2018,5,16,10,0,886.0,124.0,3.2,15.7,868.0,327.51,227.0
2018,5,16,10,15,893.5,125.0,3.3,15.8,896.0,382.09,275.86
2018,5,16,10,30,901.0,126.0,3.4,15.9,924.0,436.88,324.54
2018,5,16,10,45,907.0,126.5,3.45,16.0,945.5,490.7,371.53
2018,5,16,11,0,913.0,127.0,3.5,16.1,967.0,544.16,417.07
2018,5,16,11,15,916.5,127.0,3.5,16.15,980.0,595.39,459.7
2018,5,16,11,30,920.0,127.0,3.5,16.2,993.0,645.62,500.42
2018,5,16,11,45,922.5,126.5,3.5,16.25,999.0,693.66,538.49
2018,5,16,12,0,925.0,126.0,3.5,16.3,1005.0,740.23,574.57
2018,5,16,12,15,922.0,127.5,3.55,16.3,1002.0,782.72,607.21
2018,5,16,12,30,919.0,129.0,3.6,16.3,999.0,822.97,636.58
2018,5,16,12,45,914.0,131.0,3.6,16.35,988.5,859.59,662.29
2018,5,16,13,0,909.0,133.0,3.6,16.4,978.0,893.49,685.99
2018,5,16,13,15,906.5,131.0,3.7,16.35,960.5,923.11,707.55
2018,5,16,13,30,904.0,129.0,3.8,16.3,943.0,949.65,727.08
2018,5,16,13,45,900.0,126.5,3.85,16.3,918.5,971.14,742.77
2018,5,16,14,0,896.0,124.0,3.9,16.3,894.0,989.24,756.29
2018,5,16,14,15,889.5,121.0,3.95,16.2,862.5,1000.98,765.88
2018,5,16,14,30,883.0,118.0,4.0,16.1,831.0,1009.14,773.23
2018,5,16,14,45,874.5,115.0,4.05,16.05,794.0,1011.74,776.81
2018,5,16,15,0,866.0,112.0,4.1,16.0,757.0,1010.79,778.15
2018,5,16,15,15,852.5,109.5,4.1,16.0,714.0,1014.36,782.36
2018,5,16,15,30,839.0,107.0,4.1,16.0,671.0,1002.03,775.65
2018,5,16,15,45,823.5,103.5,4.15,15.75,624.5,983.12,765.6
2018,5,16,16,0,808.0,100.0,4.2,15.5,578.0,961.02,753.34
2018,5,16,16,15,787.0,96.0,4.25,15.35,528.5,929.83,734.22
2018,5,16,16,30,766.0,92.0,4.3,15.2,479.0,895.98,713.07
2018,5,16,16,45,737.5,87.0,4.3,15.0,427.0,851.23,683.37
2018,5,16,17,0,709.0,82.0,4.3,14.8,375.0,810.92,656.33
2018,5,16,17,15,669.0,76.5,4.25,14.6,323.0,752.18,614.15
2018,5,16,17,30,629.0,71.0,4.2,14.4,271.0,693.05,570.29
2018,5,16,17,45,571.5,64.5,4.2,14.15,221.0,617.49,511.97
2018,5,16,18,0,514.0,58.0,4.2,13.9,171.0,543.47,452.07
2018,5,16,18,15,425.5,49.0,4.15,13.7,126.5,443.83,368.21
2018,5,16,18,30,337.0,40.0,4.1,13.5,82.0,349.15,283.71
2018,5,16,18,45,212.5,27.0,4.0,13.25,49.5,225.63,142.94
2018,5,16,19,0,88.0,14.0,3.9,13.0,17.0,70.91,0.0
2018,5,16,19,15,44.0,7.0,3.85,12.85,8.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,17,4,45,10.0,2.5,3.05,12.2,2.5,0.0,0.0
2018,5,17,5,0,20.0,5.0,3.1,12.3,5.0,4.27,0.0
2018,5,17,5,15,111.5,19.0,3.25,12.5,28.0,16.22,0.0
2018,5,17,5,30,203.0,33.0,3.4,12.7,51.0,25.54,14.2
2018,5,17,5,45,284.5,42.5,3.5,12.9,85.0,32.71,22.85
2018,5,17,6,0,366.0,52.0,3.6,13.1,119.0,41.34,31.08
2018,5,17,6,15,218.0,46.5,3.65,13.25,90.0,34.59,25.38
2018,5,17,6,30,70.0,41.0,3.7,13.4,61.0,31.65,22.84
2018,5,17,6,45,35.0,58.0,3.75,13.55,68.0,48.16,37.62
2018,5,17,7,0,0.0,75.0,3.8,13.7,75.0,62.03,49.87
2018,5,17,7,15,0.0,80.0,3.8,13.85,80.0,66.27,53.44
2018,5,17,7,30,0.0,85.0,3.8,14.0,85.0,70.46,56.92
2018,5,17,7,45,0.0,95.5,3.85,14.15,95.5,78.83,64.02
2018,5,17,8,0,0.0,106.0,3.9,14.3,106.0,87.14,71.0
2018,5,17,8,15,1.5,135.5,3.9,14.4,136.5,109.56,90.16
2018,5,17,8,30,3.0,165.0,3.9,14.5,167.0,131.4,108.59
2018,5,17,8,45,3.5,174.0,3.9,14.65,176.5,138.31,114.1
2018,5,17,9,0,4.0,183.0,3.9,14.8,186.0,145.58,114.59
2018,5,17,9,15,9.5,215.0,3.95,14.9,222.5,170.4,134.07
2018,5,17,9,30,15.0,247.0,4.0,15.0,259.0,196.01,154.0
2018,5,17,9,45,16.5,263.0,4.0,15.15,276.5,210.33,165.0
2018,5,17,10,0,18.0,279.0,4.0,15.3,294.0,225.0,176.33
2018,5,17,10,15,22.0,303.0,4.05,15.35,322.0,246.68,193.21
2018,5,17,10,30,26.0,327.0,4.1,15.4,350.0,259.53,203.13
2018,5,17,10,45,22.5,310.5,4.1,15.5,331.0,251.43,196.74
2018,5,17,11,0,19.0,294.0,4.1,15.6,312.0,247.38,193.55
2018,5,17,11,15,18.0,293.5,4.2,15.65,310.5,248.97,194.83
2018,5,17,11,30,17.0,293.0,4.3,15.7,309.0,250.37,195.95
2018,5,17,11,45,23.5,332.5,4.35,15.75,355.0,287.96,225.43
2018,5,17,12,0,30.0,372.0,4.4,15.8,401.0,329.55,257.75
2018,5,17,12,15,27.5,362.5,4.55,15.8,389.0,325.84,254.99
2018,5,17,12,30,25.0,353.0,4.7,15.8,377.0,321.43,251.79
2018,5,17,12,45,24.5,348.5,4.8,15.8,371.5,322.31,252.72
2018,5,17,13,0,24.0,344.0,4.9,15.8,366.0,322.87,253.41
2018,5,17,13,15,19.5,310.0,5.05,15.7,328.0,281.99,221.8
2018,5,17,13,30,15.0,276.0,5.2,15.6,290.0,249.94,196.88
2018,5,17,13,45,15.5,276.0,5.3,15.55,290.0,252.04,198.93
2018,5,17,14,0,16.0,276.0,5.4,15.5,290.0,254.21,201.0
2018,5,17,14,15,16.0,272.0,5.5,15.4,285.5,252.3,199.91
2018,5,17,14,30,16.0,268.0,5.6,15.3,281.0,250.4,198.86
2018,5,17,14,45,15.5,253.5,5.7,15.15,265.5,238.1,189.55
2018,5,17,15,0,15.0,239.0,5.8,15.0,250.0,225.61,180.05
2018,5,17,15,15,22.0,244.5,5.8,15.0,260.0,240.05,192.47
2018,5,17,15,30,29.0,250.0,5.8,15.0,270.0,275.1,221.48
2018,5,17,15,45,74.5,238.0,5.9,14.7,283.5,312.05,254.23
2018,5,17,16,0,120.0,226.0,6.0,14.4,297.0,369.64,303.49
2018,5,17,16,15,117.0,204.5,6.0,14.25,269.0,344.79,284.5
2018,5,17,16,30,114.0,183.0,6.0,14.1,241.0,319.04,264.73
2018,5,17,16,45,160.0,169.5,6.0,13.9,241.5,350.05,293.06
2018,5,17,17,0,206.0,156.0,6.0,13.7,242.0,399.34,335.83
2018,5,17,17,15,206.0,137.5,6.0,13.5,213.5,375.48,317.39
2018,5,17,17,30,206.0,119.0,6.0,13.3,185.0,350.57,297.65
2018,5,17,17,45,186.0,99.5,5.95,13.1,151.0,305.82,259.94
2018,5,17,18,0,166.0,80.0,5.9,12.9,117.0,261.18,221.2
2018,5,17,18,15,123.5,62.0,5.8,12.8,85.5,201.46,167.91
2018,5,17,18,30,81.0,44.0,5.7,12.7,54.0,128.96,103.21
2018,5,17,18,45,46.5,28.0,5.6,12.6,33.0,80.95,50.2
2018,5,17,19,0,12.0,12.0,5.5,12.5,12.0,18.29,0.0
2018,5,17,19,15,6.0,6.0,5.4,12.5,6.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.2,12.45,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.8,12.35,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.65,12.3,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.6,12.25,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.55,12.2,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.45,12.2,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.35,12.2,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.25,12.2,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,3.95,12.3,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.0,12.3,1.0,0.85,0.0
2018,5,18,5,15,0.0,4.5,4.05,12.35,4.5,3.84,0.0
2018,5,18,5,30,0.0,8.0,4.1,12.4,8.0,6.57,0.0
2018,5,18,5,45,0.0,13.5,4.15,12.5,13.5,11.1,4.05
2018,5,18,6,0,0.0,19.0,4.2,12.6,19.0,15.63,8.3
2018,5,18,6,15,0.0,26.5,4.2,12.7,26.5,21.84,14.01
2018,5,18,6,30,0.0,34.0,4.2,12.8,34.0,28.05,19.67
2018,5,18,6,45,0.0,47.0,4.15,12.85,47.0,38.86,29.38
2018,5,18,7,0,0.0,60.0,4.1,12.9,60.0,49.69,39.01
2018,5,18,7,15,0.0,68.5,4.05,13.05,68.5,56.79,45.18
2018,5,18,7,30,0.0,77.0,4.0,13.2,77.0,63.91,51.3
2018,5,18,7,45,0.0,87.0,3.95,13.3,87.0,72.29,58.48
2018,5,18,8,0,0.0,97.0,3.9,13.4,97.0,80.26,65.23
2018,5,18,8,15,0.0,106.5,3.85,13.55,106.5,87.79,71.53
2018,5,18,8,30,0.0,116.0,3.8,13.7,116.0,95.25,77.73
2018,5,18,8,45,0.5,131.0,3.75,13.85,131.5,106.82,87.43
2018,5,18,9,0,1.0,146.0,3.7,14.0,147.0,118.43,92.8
2018,5,18,9,15,3.5,169.5,3.65,14.2,172.5,136.87,107.43
2018,5,18,9,30,6.0,193.0,3.6,14.4,198.0,155.67,122.22
2018,5,18,9,45,8.0,207.5,3.6,14.55,214.0,168.13,131.88
2018,5,18,10,0,10.0,222.0,3.6,14.7,230.0,180.95,141.86
2018,5,18,10,15,21.0,274.5,3.65,14.85,292.5,216.72,169.84
2018,5,18,10,30,32.0,327.0,3.7,15.0,355.0,261.91,205.11
2018,5,18,10,45,42.0,361.0,3.75,15.15,399.0,295.98,231.48
2018,5,18,11,0,52.0,395.0,3.8,15.3,443.0,332.16,259.39
2018,5,18,11,15,38.0,371.0,3.9,15.35,406.5,314.69,245.95
2018,5,18,11,30,24.0,347.0,4.0,15.4,370.0,294.49,230.32
2018,5,18,11,45,22.5,332.0,4.1,15.5,353.5,286.94,224.53
2018,5,18,12,0,21.0,317.0,4.2,15.6,337.0,277.26,217.06
2018,5,18,12,15,17.0,284.0,4.3,15.6,300.0,249.53,195.46
2018,5,18,12,30,13.0,251.0,4.4,15.6,263.0,220.67,172.84
2018,5,18,12,45,18.0,292.5,4.55,15.6,309.0,261.45,205.31
2018,5,18,13,0,23.0,334.0,4.7,15.6,355.0,313.05,245.93
2018,5,18,13,15,25.0,336.5,4.8,15.5,359.0,321.65,252.96
2018,5,18,13,30,27.0,339.0,4.9,15.4,363.0,330.41,260.27
2018,5,18,13,45,31.0,336.0,4.95,15.35,363.0,335.95,265.14
2018,5,18,14,0,35.0,333.0,5.0,15.3,363.0,341.56,270.13
2018,5,18,14,15,62.5,310.5,5.1,15.15,362.0,350.6,279.1
2018,5,18,14,30,90.0,288.0,5.2,15.0,361.0,378.55,302.92
2018,5,18,14,45,386.5,210.0,5.25,14.9,502.0,638.33,514.43
2018,5,18,15,0,683.0,132.0,5.3,14.8,643.0,862.01,686.06
2018,5,18,15,15,356.5,145.5,5.3,14.8,411.0,547.91,446.58
2018,5,18,15,30,30.0,159.0,5.3,14.8,179.0,179.26,143.81
2018,5,18,15,45,15.0,153.0,5.5,14.45,163.0,147.43,117.97
2018,5,18,16,0,0.0,147.0,5.7,14.1,147.0,127.5,101.26
2018,5,18,16,15,1.5,147.0,5.75,13.9,148.0,130.28,104.09
2018,5,18,16,30,3.0,147.0,5.8,13.7,149.0,133.6,107.37
2018,5,18,16,45,21.5,145.5,5.85,13.45,155.0,152.52,124.63
2018,5,18,17,0,40.0,144.0,5.9,13.2,161.0,186.97,154.89
2018,5,18,17,15,68.0,132.5,5.9,13.0,156.5,203.32,170.35
2018,5,18,17,30,96.0,121.0,5.9,12.8,152.0,236.13,199.31
2018,5,18,17,45,62.5,100.0,5.9,12.65,119.0,165.53,138.51
2018,5,18,18,0,29.0,79.0,5.9,12.5,86.0,113.4,92.54
2018,5,18,18,15,16.0,59.5,5.85,12.35,63.0,81.17,63.9
2018,5,18,18,30,3.0,40.0,5.8,12.2,40.0,41.31,28.8
2018,5,18,18,45,3.5,25.0,5.7,12.1,25.0,26.41,12.96
2018,5,18,19,0,4.0,10.0,5.6,12.0,10.0,11.22,0.0
2018,5,18,19,15,2.0,5.0,5.55,11.95,5.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.45,11.9,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.35,11.85,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.25,11.75,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.15,11.7,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.1,11.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.15,11.6,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.5,11.65,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,5.9,11.75,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.0,11.8,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.0,11.8,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.0,11.8,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.05,11.8,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.05,11.85,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,5.95,11.85,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,5.9,11.8,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,5.85,11.8,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,5.75,11.8,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.5,5.7,11.75,0.5,0.0,0.0
2018,5,19,5,0,0.0,1.0,5.7,11.7,1.0,0.85,0.0
2018,5,19,5,15,0.0,4.5,5.65,11.7,4.5,3.69,0.0
2018,5,19,5,30,0.0,8.0,5.6,11.7,8.0,6.57,0.0
2018,5,19,5,45,34.0,18.5,5.6,11.7,25.0,15.71,8.13
2018,5,19,6,0,68.0,29.0,5.6,11.7,42.0,22.99,14.92
2018,5,19,6,15,34.0,29.0,5.6,11.75,35.5,24.21,16.2
2018,5,19,6,30,0.0,29.0,5.6,11.8,29.0,23.91,16.0
2018,5,19,6,45,0.0,44.0,5.6,11.8,44.0,36.36,27.25
2018,5,19,7,0,0.0,59.0,5.6,11.8,59.0,48.86,38.42
2018,5,19,7,15,0.0,73.5,5.55,11.95,73.5,60.97,49.11
2018,5,19,7,30,0.0,88.0,5.5,12.1,88.0,72.79,59.41
2018,5,19,7,45,0.0,87.5,5.5,12.25,87.5,72.69,59.07
2018,5,19,8,0,0.0,87.0,5.5,12.4,87.0,72.32,58.5
2018,5,19,8,15,0.0,99.5,5.5,12.55,99.5,82.4,67.12
2018,5,19,8,30,0.0,112.0,5.5,12.7,112.0,92.2,75.42
2018,5,19,8,45,0.0,116.0,5.5,12.85,116.0,95.42,77.95
2018,5,19,9,0,0.0,120.0,5.5,13.0,120.0,98.67,76.93
2018,5,19,9,15,0.5,129.5,5.55,13.2,130.0,106.29,82.97
2018,5,19,9,30,1.0,139.0,5.6,13.4,140.0,114.02,89.07
2018,5,19,9,45,2.0,150.5,5.6,13.55,152.5,123.53,96.6
2018,5,19,10,0,3.0,162.0,5.6,13.7,165.0,133.22,104.29
2018,5,19,10,15,6.0,185.5,5.65,13.85,191.0,153.13,120.22
2018,5,19,10,30,9.0,209.0,5.7,14.0,217.0,173.51,136.49
2018,5,19,10,45,9.0,212.0,5.8,14.15,220.0,177.07,139.22
2018,5,19,11,0,9.0,215.0,5.9,14.3,223.0,180.64,141.99
2018,5,19,11,15,10.5,228.0,5.95,14.35,237.5,193.05,151.91
2018,5,19,11,30,12.0,241.0,6.0,14.4,252.0,205.77,162.08
2018,5,19,11,45,16.5,286.5,6.05,14.5,302.0,247.11,195.04
2018,5,19,12,0,21.0,332.0,6.1,14.6,352.0,289.55,228.61
2018,5,19,12,15,25.5,354.0,6.2,14.6,378.5,317.31,250.62
2018,5,19,12,30,30.0,376.0,6.3,14.6,405.0,344.94,272.51
2018,5,19,12,45,28.0,362.5,6.35,14.6,389.0,337.38,266.72
2018,5,19,13,0,26.0,349.0,6.4,14.6,373.0,329.0,260.35
2018,5,19,13,15,28.5,353.5,6.45,14.55,379.5,340.27,269.61
2018,5,19,13,30,31.0,358.0,6.5,14.5,386.0,351.83,279.12
2018,5,19,13,45,24.5,324.0,6.55,14.45,346.0,318.37,252.97
2018,5,19,14,0,18.0,290.0,6.6,14.4,306.0,268.81,213.86
2018,5,19,14,15,16.5,276.5,6.65,14.3,290.5,256.87,204.75
2018,5,19,14,30,15.0,263.0,6.7,14.2,275.0,244.67,195.35
2018,5,19,14,45,15.5,256.5,6.7,14.1,268.5,240.85,192.77
2018,5,19,15,0,16.0,250.0,6.7,14.0,262.0,237.07,190.22
2018,5,19,15,15,10.5,219.0,6.7,14.0,226.5,203.46,163.14
2018,5,19,15,30,5.0,188.0,6.7,14.0,191.0,169.55,135.57
2018,5,19,15,45,4.5,180.5,6.7,13.75,183.0,163.17,130.83
2018,5,19,16,0,4.0,173.0,6.7,13.5,175.0,156.89,126.13
2018,5,19,16,15,5.5,164.5,6.7,13.3,167.5,151.76,122.45
2018,5,19,16,30,7.0,156.0,6.7,13.1,160.0,146.76,118.87
2018,5,19,16,45,40.0,141.5,6.65,12.95,159.0,179.68,148.59
2018,5,19,17,0,73.0,127.0,6.6,12.8,158.0,196.68,164.93
2018,5,19,17,15,77.5,102.0,6.6,12.6,131.0,189.0,159.2
2018,5,19,17,30,82.0,77.0,6.6,12.4,104.0,162.17,137.07
2018,5,19,17,45,41.0,42.5,6.55,12.15,56.0,82.84,67.65
2018,5,19,18,0,0.0,8.0,6.5,11.9,8.0,6.57,0.01
2018,5,19,18,15,0.0,6.5,6.4,11.8,6.5,5.33,0.0
2018,5,19,18,30,0.0,5.0,6.3,11.7,5.0,4.1,0.0
2018,5,19,18,45,0.5,4.0,6.25,11.6,4.0,3.63,0.0
2018,5,19,19,0,1.0,3.0,6.2,11.5,3.0,3.23,0.0
2018,5,19,19,15,0.5,1.5,6.1,11.5,1.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.0,11.55,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.0,11.6,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.05,11.65,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.1,11.7,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.1,11.7,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.1,11.7,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.1,11.75,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.05,11.8,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.0,11.8,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,5.95,11.8,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,5.9,11.8,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,5.85,11.8,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.75,11.75,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.75,11.7,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.5,5.8,11.7,0.5,0.0,0.0
2018,5,20,5,0,0.0,1.0,5.8,11.7,1.0,0.85,0.0
2018,5,20,5,15,6.0,5.0,5.8,11.75,5.5,4.37,0.0
2018,5,20,5,30,12.0,9.0,5.8,11.8,10.0,7.8,0.65
2018,5,20,5,45,24.5,15.5,5.85,11.9,19.5,13.26,5.99
2018,5,20,6,0,37.0,22.0,5.9,12.0,29.0,18.63,11.01
2018,5,20,6,15,18.5,26.0,5.9,12.05,29.5,22.12,14.3
2018,5,20,6,30,0.0,30.0,5.9,12.1,30.0,24.74,16.72
2018,5,20,6,45,0.0,54.5,5.85,12.2,54.5,45.1,35.06
2018,5,20,7,0,0.0,79.0,5.8,12.3,79.0,65.12,52.89
2018,5,20,7,15,0.0,69.5,5.75,12.4,69.5,57.63,46.02
2018,5,20,7,30,0.0,60.0,5.7,12.5,60.0,49.72,38.81
2018,5,20,7,45,0.0,57.0,5.7,12.55,57.0,47.24,36.46
2018,5,20,8,0,0.0,54.0,5.7,12.6,54.0,44.77,34.13
2018,5,20,8,15,0.0,68.5,5.65,12.65,68.5,56.9,44.69
2018,5,20,8,30,0.0,83.0,5.6,12.7,83.0,69.05,55.2
2018,5,20,8,45,0.0,95.5,5.6,12.7,95.5,79.5,64.15
2018,5,20,9,0,0.0,108.0,5.6,12.7,108.0,89.37,69.29
2018,5,20,9,15,1.0,122.0,5.65,12.75,123.0,100.54,78.33
2018,5,20,9,30,2.0,136.0,5.7,12.8,138.0,111.87,87.45
2018,5,20,9,45,6.0,180.5,5.75,12.85,185.5,147.45,116.31
2018,5,20,10,0,10.0,225.0,5.8,12.9,233.0,183.26,145.14
2018,5,20,10,15,12.0,245.0,5.85,13.05,255.0,200.62,158.9
2018,5,20,10,30,14.0,265.0,5.9,13.2,277.0,218.43,173.02
2018,5,20,10,45,19.0,301.0,5.95,13.35,318.0,250.21,198.25
2018,5,20,11,0,24.0,337.0,6.0,13.5,359.0,276.48,218.97
2018,5,20,11,15,151.0,365.0,6.05,13.65,507.5,368.42,292.17
2018,5,20,11,30,278.0,393.0,6.1,13.8,656.0,474.73,376.42
2018,5,20,11,45,363.0,396.0,6.15,13.9,741.5,553.93,439.07
2018,5,20,12,0,448.0,399.0,6.2,14.0,827.0,641.07,507.32
2018,5,20,12,15,464.0,391.5,6.25,14.05,834.0,677.94,536.43
2018,5,20,12,30,480.0,384.0,6.3,14.1,841.0,714.64,565.38
2018,5,20,12,45,372.5,408.5,6.4,14.15,761.0,671.86,532.07
2018,5,20,13,0,265.0,433.0,6.5,14.2,681.0,626.12,495.83
2018,5,20,13,15,211.5,435.5,6.55,14.1,631.0,588.69,467.15
2018,5,20,13,30,158.0,438.0,6.6,14.0,581.0,556.88,442.19
2018,5,20,13,45,134.5,424.0,6.65,13.9,543.5,533.54,424.55
2018,5,20,14,0,111.0,410.0,6.7,13.8,506.0,507.9,404.95
2018,5,20,14,15,72.5,354.5,6.75,13.6,416.5,404.44,324.26
2018,5,20,14,30,34.0,299.0,6.8,13.4,327.0,315.4,253.27
2018,5,20,14,45,109.0,318.5,6.8,13.25,401.5,435.61,352.58
2018,5,20,15,0,184.0,338.0,6.8,13.1,476.0,539.47,437.49
2018,5,20,15,15,123.5,270.5,6.8,13.1,361.0,409.84,334.43
2018,5,20,15,30,63.0,203.0,6.8,13.1,246.0,258.33,211.32
2018,5,20,15,45,31.5,157.0,6.75,12.8,178.5,180.07,146.61
2018,5,20,16,0,0.0,111.0,6.7,12.5,111.0,93.68,73.57
2018,5,20,16,15,23.0,146.5,6.7,12.4,158.5,163.68,133.78
2018,5,20,16,30,46.0,182.0,6.7,12.3,206.0,230.19,190.7
2018,5,20,16,45,122.5,172.0,6.7,12.2,226.0,316.46,266.19
2018,5,20,17,0,199.0,162.0,6.7,12.1,246.0,379.76,322.19
2018,5,20,17,15,273.5,134.0,6.7,12.05,233.0,432.27,368.75
2018,5,20,17,30,348.0,106.0,6.7,12.0,220.0,479.91,410.55
2018,5,20,17,45,327.5,90.0,6.7,11.95,182.0,433.81,371.84
2018,5,20,18,0,307.0,74.0,6.7,11.9,144.0,387.69,331.82
2018,5,20,18,15,245.0,61.5,6.65,11.85,108.5,314.2,266.14
2018,5,20,18,30,183.0,49.0,6.6,11.8,73.0,229.05,189.28
2018,5,20,18,45,107.5,32.5,6.6,11.8,45.0,149.08,106.14
2018,5,20,19,0,32.0,16.0,6.6,11.8,17.0,35.2,0.0
2018,5,20,19,15,16.0,8.0,6.5,11.8,8.5,6.83,0.0
2018,5,20,19,30,0.0,0.0,6.4,11.8,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.3,11.75,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.2,11.7,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.1,11.7,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,6.0,11.7,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.9,11.7,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.35,11.75,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.25,11.8,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.15,11.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,5.05,11.8,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,5.0,11.75,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.95,11.7,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.85,11.7,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.75,11.7,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,4.35,11.7,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,21,4,45,0.5,1.5,3.6,11.75,1.5,0.0,0.0
2018,5,21,5,0,1.0,3.0,3.5,11.8,3.0,2.56,0.0
2018,5,21,5,15,4.5,8.0,3.45,11.85,8.5,6.75,0.0
2018,5,21,5,30,8.0,13.0,3.4,11.9,14.0,10.99,3.32
2018,5,21,5,45,8.0,21.0,3.3,12.0,22.5,17.78,9.99
2018,5,21,6,0,8.0,29.0,3.2,12.1,31.0,24.59,16.36
2018,5,21,6,15,4.0,42.5,3.1,12.2,43.5,35.15,26.05
2018,5,21,6,30,0.0,56.0,3.0,12.3,56.0,46.37,36.21
2018,5,21,6,45,1.0,82.0,2.9,12.45,82.5,66.76,54.45
2018,5,21,7,0,2.0,108.0,2.8,12.6,109.0,86.4,71.73
2018,5,21,7,15,4.0,130.5,2.7,12.8,132.5,103.23,86.28
2018,5,21,7,30,6.0,153.0,2.6,13.0,156.0,119.84,100.41
2018,5,21,7,45,14.0,178.0,2.5,13.2,185.5,137.99,115.68
2018,5,21,8,0,22.0,203.0,2.4,13.4,215.0,155.89,130.53
2018,5,21,8,15,27.5,227.0,2.4,13.7,243.5,162.18,135.3
2018,5,21,8,30,33.0,251.0,2.4,14.0,272.0,176.63,146.97
2018,5,21,8,45,38.0,273.5,2.45,14.3,299.5,189.81,157.47
2018,5,21,9,0,43.0,296.0,2.5,14.6,327.0,206.6,162.51
2018,5,21,9,15,51.5,318.0,2.6,14.85,357.0,227.43,177.42
2018,5,21,9,30,60.0,340.0,2.7,15.1,387.0,249.71,193.89
2018,5,21,9,45,149.0,355.5,2.85,15.4,479.5,275.36,210.08
2018,5,21,10,0,238.0,371.0,3.0,15.7,572.0,311.65,235.9
2018,5,21,10,15,206.5,394.0,3.15,15.85,572.5,347.72,265.99
2018,5,21,10,30,175.0,417.0,3.3,16.0,573.0,368.62,283.76
2018,5,21,10,45,117.5,412.5,3.45,16.15,518.5,357.41,276.71
2018,5,21,11,0,60.0,408.0,3.6,16.3,464.0,345.62,268.36
2018,5,21,11,15,40.0,363.0,3.75,16.35,400.5,309.93,241.22
2018,5,21,11,30,20.0,318.0,3.9,16.4,337.0,272.15,212.05
2018,5,21,11,45,18.0,305.5,4.1,16.5,322.5,263.47,205.41
2018,5,21,12,0,16.0,293.0,4.3,16.6,308.0,254.23,198.29
2018,5,21,12,15,19.5,313.5,4.5,16.55,332.0,275.89,215.5
2018,5,21,12,30,23.0,334.0,4.7,16.5,356.0,303.62,237.37
2018,5,21,12,45,33.0,366.0,4.9,16.45,397.0,344.45,269.53
2018,5,21,13,0,43.0,398.0,5.1,16.4,438.0,387.3,303.11
2018,5,21,13,15,35.5,374.0,5.25,16.25,406.5,365.17,286.38
2018,5,21,13,30,28.0,350.0,5.4,16.1,375.0,341.5,268.46
2018,5,21,13,45,28.0,342.5,5.55,15.95,367.0,339.23,267.34
2018,5,21,14,0,28.0,335.0,5.7,15.8,359.0,336.65,265.96
2018,5,21,14,15,24.5,311.5,5.8,15.6,332.0,314.43,249.1
2018,5,21,14,30,21.0,288.0,5.9,15.4,305.0,273.96,217.67
2018,5,21,14,45,18.0,269.0,6.0,15.2,283.0,255.12,203.22
2018,5,21,15,0,15.0,250.0,6.1,15.0,261.0,235.94,188.34
2018,5,21,15,15,12.5,231.0,6.1,15.0,240.0,216.97,173.4
2018,5,21,15,30,10.0,212.0,6.1,15.0,219.0,197.76,158.16
2018,5,21,15,45,8.0,196.0,6.15,14.5,201.5,181.81,145.8
2018,5,21,16,0,6.0,180.0,6.2,14.0,184.0,165.74,133.21
2018,5,21,16,15,4.5,165.0,6.2,13.75,168.0,151.1,121.56
2018,5,21,16,30,3.0,150.0,6.2,13.5,152.0,136.41,109.77
2018,5,21,16,45,10.0,146.5,6.2,13.25,151.0,142.1,115.39
2018,5,21,17,0,17.0,143.0,6.2,13.0,150.0,148.34,121.47
2018,5,21,17,15,46.0,129.5,6.15,12.75,145.5,178.14,148.41
2018,5,21,17,30,75.0,116.0,6.1,12.5,141.0,191.75,161.49
2018,5,21,17,45,70.0,100.0,6.05,12.25,120.0,170.73,143.54
2018,5,21,18,0,65.0,84.0,6.0,12.0,99.0,149.93,125.27
2018,5,21,18,15,42.5,64.0,5.95,11.85,73.0,108.34,88.15
2018,5,21,18,30,20.0,44.0,5.9,11.7,47.0,66.64,50.78
2018,5,21,18,45,12.5,28.0,5.8,11.55,29.5,42.8,26.8
2018,5,21,19,0,5.0,12.0,5.7,11.4,12.0,13.61,0.0
2018,5,21,19,15,2.5,6.0,5.65,11.4,6.0,5.12,0.0
2018,5,21,19,30,0.0,0.0,5.6,11.4,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.5,11.4,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.35,11.4,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.3,11.4,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.25,11.4,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.2,11.4,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.15,11.4,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.05,11.4,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.95,11.4,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.85,11.4,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.75,11.4,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.7,11.4,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.65,11.4,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.55,11.4,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.5,11.45,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.3,11.55,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.25,11.6,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.15,11.7,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,22,4,45,2.0,1.0,4.1,11.75,1.0,0.0,0.0
2018,5,22,5,0,4.0,2.0,4.1,11.8,2.0,1.71,0.0
2018,5,22,5,15,2.0,3.5,4.1,11.9,3.5,2.94,0.0
2018,5,22,5,30,0.0,5.0,4.1,12.0,5.0,4.1,0.0
2018,5,22,5,45,0.0,7.0,4.1,12.05,7.0,5.74,0.0
2018,5,22,6,0,0.0,9.0,4.1,12.1,9.0,7.39,0.96
2018,5,22,6,15,0.0,13.0,4.1,12.2,13.0,10.69,4.0
2018,5,22,6,30,0.0,17.0,4.1,12.3,17.0,13.99,7.01
2018,5,22,6,45,0.0,31.5,4.05,12.45,31.5,25.99,17.84
2018,5,22,7,0,0.0,46.0,4.0,12.6,46.0,38.03,28.6
2018,5,22,7,15,0.0,54.5,4.0,12.7,54.5,45.12,34.82
2018,5,22,7,30,0.0,63.0,4.0,12.8,63.0,52.22,40.99
2018,5,22,7,45,0.0,77.0,4.0,12.9,77.0,63.93,51.18
2018,5,22,8,0,0.0,91.0,4.0,13.0,91.0,75.64,61.26
2018,5,22,8,15,0.0,108.5,4.0,13.2,108.5,89.35,72.96
2018,5,22,8,30,0.0,126.0,4.0,13.4,126.0,102.85,84.38
2018,5,22,8,45,0.5,139.0,4.0,13.55,139.5,112.83,92.69
2018,5,22,9,0,1.0,152.0,4.0,13.7,153.0,122.98,96.61
2018,5,22,9,15,2.0,159.5,4.1,13.85,161.0,129.33,101.48
2018,5,22,9,30,3.0,167.0,4.2,14.0,169.0,135.82,106.46
2018,5,22,9,45,5.5,185.0,4.3,14.15,189.5,150.79,118.28
2018,5,22,10,0,8.0,203.0,4.4,14.3,210.0,166.18,130.4
2018,5,22,10,15,10.0,223.0,4.45,14.45,232.0,183.36,143.97
2018,5,22,10,30,12.0,243.0,4.5,14.6,254.0,200.96,157.84
2018,5,22,10,45,13.5,264.5,4.6,14.7,277.0,219.94,172.83
2018,5,22,11,0,15.0,286.0,4.7,14.8,300.0,239.37,188.12
2018,5,22,11,15,14.5,279.5,4.75,14.85,293.0,236.18,185.53
2018,5,22,11,30,14.0,273.0,4.8,14.9,286.0,232.71,182.79
2018,5,22,11,45,16.5,296.5,4.85,14.95,312.0,255.25,200.62
2018,5,22,12,0,19.0,320.0,4.9,15.0,338.0,278.41,218.86
2018,5,22,12,15,17.5,309.0,4.9,15.0,325.5,270.7,212.81
2018,5,22,12,30,16.0,298.0,4.9,15.0,313.0,262.54,206.48
2018,5,22,12,45,17.0,305.0,4.9,15.0,321.0,271.31,213.54
2018,5,22,13,0,18.0,312.0,4.9,15.0,329.0,280.26,220.73
2018,5,22,13,15,17.5,302.5,4.95,14.95,318.5,273.63,215.75
2018,5,22,13,30,17.0,293.0,5.0,14.9,308.0,266.74,210.6
2018,5,22,13,45,18.0,292.5,5.0,14.85,308.0,269.08,212.79
2018,5,22,14,0,19.0,292.0,5.0,14.8,308.0,271.51,215.07
2018,5,22,14,15,31.5,315.0,5.0,14.7,341.0,324.66,257.88
2018,5,22,14,30,44.0,338.0,5.0,14.6,374.0,365.07,290.44
2018,5,22,14,45,53.0,325.5,5.0,14.5,367.0,366.31,292.4
2018,5,22,15,0,62.0,313.0,5.0,14.4,360.0,367.37,294.41
2018,5,22,15,15,81.0,303.5,5.0,14.4,361.0,381.72,307.24
2018,5,22,15,30,100.0,294.0,5.0,14.4,362.0,396.06,320.13
2018,5,22,15,45,116.5,279.5,5.0,14.2,353.5,423.82,343.69
2018,5,22,16,0,133.0,265.0,5.0,14.0,345.0,428.99,349.71
2018,5,22,16,15,149.0,242.0,5.0,13.8,324.5,422.21,346.49
2018,5,22,16,30,165.0,219.0,5.0,13.6,304.0,413.95,342.12
2018,5,22,16,45,192.5,192.0,5.0,13.45,281.5,409.89,341.48
2018,5,22,17,0,220.0,165.0,5.0,13.3,259.0,423.79,354.95
2018,5,22,17,15,244.5,141.0,4.95,13.1,232.5,414.89,349.87
2018,5,22,17,30,269.0,117.0,4.9,12.9,206.0,403.01,341.95
2018,5,22,17,45,262.5,98.0,4.85,12.7,172.5,368.41,313.63
2018,5,22,18,0,256.0,79.0,4.8,12.5,139.0,332.8,283.29
2018,5,22,18,15,206.5,63.0,4.75,12.35,104.0,266.94,225.17
2018,5,22,18,30,157.0,47.0,4.7,12.2,69.0,203.99,168.0
2018,5,22,18,45,95.5,31.5,4.6,12.05,43.0,136.74,100.08
2018,5,22,19,0,34.0,16.0,4.5,11.9,17.0,47.0,0.0
2018,5,22,19,15,17.0,8.0,4.45,11.9,8.5,17.61,0.0
2018,5,22,19,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.35,11.9,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.25,11.9,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,23,4,45,3.0,1.5,3.25,11.8,1.5,0.0,0.0
2018,5,23,5,0,6.0,3.0,3.2,11.8,3.0,2.56,0.0
2018,5,23,5,15,3.0,8.0,3.2,11.9,8.0,6.75,0.0
2018,5,23,5,30,0.0,13.0,3.2,12.0,13.0,10.69,3.2
2018,5,23,5,45,0.0,21.5,3.25,12.1,21.5,17.71,9.96
