Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,6,0,0.0,30.0,3.3,12.2,30.0,24.75,16.51
2018,5,23,6,15,0.0,50.0,3.3,12.3,50.0,41.38,31.63
2018,5,23,6,30,0.0,70.0,3.3,12.4,70.0,57.21,45.92
2018,5,23,6,45,14.5,103.5,3.3,12.5,109.0,82.32,68.29
2018,5,23,7,0,29.0,137.0,3.3,12.6,148.0,102.85,86.28
2018,5,23,7,15,91.0,165.5,3.35,12.75,207.5,122.28,103.02
2018,5,23,7,30,153.0,194.0,3.4,12.9,267.0,135.46,114.09
2018,5,23,7,45,123.5,211.5,3.45,13.05,274.5,145.43,122.26
2018,5,23,8,0,94.0,229.0,3.5,13.2,282.0,163.27,137.12
2018,5,23,8,15,53.0,213.0,3.55,13.4,243.5,154.63,129.17
2018,5,23,8,30,12.0,197.0,3.6,13.6,205.0,153.98,128.15
2018,5,23,8,45,22.0,227.0,3.7,13.8,242.5,175.17,145.73
2018,5,23,9,0,32.0,257.0,3.8,14.0,280.0,184.49,145.68
2018,5,23,9,15,87.5,309.5,3.85,14.15,377.5,226.96,176.53
2018,5,23,9,30,143.0,362.0,3.9,14.3,475.0,263.18,201.98
2018,5,23,9,45,116.0,365.5,3.95,14.5,459.5,274.22,211.75
2018,5,23,10,0,89.0,369.0,4.0,14.7,444.0,293.16,227.88
2018,5,23,10,15,68.5,374.0,4.05,14.8,433.0,299.74,233.87
2018,5,23,10,30,48.0,379.0,4.1,14.9,422.0,303.99,237.75
2018,5,23,10,45,88.5,412.0,4.1,15.0,493.5,352.32,274.94
2018,5,23,11,0,129.0,445.0,4.1,15.1,565.0,399.18,310.98
2018,5,23,11,15,433.0,326.0,4.1,15.1,735.5,485.17,378.83
2018,5,23,11,30,737.0,207.0,4.1,15.1,906.0,603.92,472.44
2018,5,23,11,45,826.5,164.0,4.1,15.15,952.5,668.3,523.31
2018,5,23,12,0,916.0,121.0,4.1,15.2,999.0,733.72,574.74
2018,5,23,12,15,894.0,131.5,4.1,15.2,986.5,768.6,601.58
2018,5,23,12,30,872.0,142.0,4.1,15.2,974.0,800.06,624.87
2018,5,23,12,45,895.5,128.5,4.05,15.25,975.5,845.11,656.87
2018,5,23,13,0,919.0,115.0,4.0,15.3,977.0,888.49,687.32
2018,5,23,13,15,917.0,113.5,4.05,15.25,960.5,918.59,709.04
2018,5,23,13,30,915.0,112.0,4.1,15.2,944.0,945.66,728.78
2018,5,23,13,45,878.5,127.0,4.1,15.2,908.5,953.44,734.72
2018,5,23,14,0,842.0,142.0,4.1,15.2,873.0,969.85,746.97
2018,5,23,14,15,869.0,123.5,4.15,15.15,855.0,985.19,758.97
2018,5,23,14,30,896.0,105.0,4.2,15.1,837.0,1009.81,777.58
2018,5,23,14,45,662.5,158.0,4.3,15.05,686.0,867.75,679.18
2018,5,23,15,0,429.0,211.0,4.4,15.0,535.0,690.85,549.94
2018,5,23,15,15,383.5,213.0,4.4,15.0,490.5,653.9,523.41
2018,5,23,15,30,338.0,215.0,4.4,15.0,446.0,615.08,494.37
2018,5,23,15,45,554.5,158.5,4.5,14.75,507.0,783.94,628.61
2018,5,23,16,0,771.0,102.0,4.6,14.5,568.0,927.83,736.34
2018,5,23,16,15,778.0,93.5,4.65,14.3,530.0,919.48,732.45
2018,5,23,16,30,785.0,85.0,4.7,14.1,492.0,907.71,727.18
2018,5,23,16,45,758.0,81.5,4.7,13.95,441.0,866.12,699.29
2018,5,23,17,0,731.0,78.0,4.7,13.8,390.0,822.62,669.56
2018,5,23,17,15,693.0,73.0,4.7,13.55,338.0,771.12,633.15
2018,5,23,17,30,655.0,68.0,4.7,13.3,286.0,713.92,591.08
2018,5,23,17,45,575.0,64.0,4.7,13.05,231.5,621.6,519.49
2018,5,23,18,0,495.0,60.0,4.7,12.8,177.0,532.09,447.22
2018,5,23,18,15,279.5,48.5,4.65,12.6,111.5,320.25,270.4
2018,5,23,18,30,64.0,37.0,4.6,12.4,46.0,98.97,79.02
2018,5,23,18,45,43.0,24.0,4.55,12.2,29.0,66.69,46.83
2018,5,23,19,0,22.0,11.0,4.5,12.0,12.0,29.02,0.0
2018,5,23,19,15,11.0,5.5,4.5,11.9,6.0,11.68,0.0
2018,5,23,19,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,4.5,11.75,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,4.45,11.65,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,4.35,11.55,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,4.2,11.45,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.65,11.15,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,5,24,4,45,2.5,1.0,2.5,11.25,1.0,0.0,0.0
2018,5,24,5,0,5.0,2.0,2.4,11.3,2.0,1.71,0.0
2018,5,24,5,15,2.5,7.0,2.3,11.45,7.0,5.9,0.0
2018,5,24,5,30,0.0,12.0,2.2,11.6,12.0,9.86,2.58
2018,5,24,5,45,17.5,22.0,2.1,11.7,25.5,18.67,10.85
2018,5,24,6,0,35.0,32.0,2.0,11.8,39.0,26.47,18.12
2018,5,24,6,15,38.5,50.5,1.95,11.95,60.0,41.83,32.12
2018,5,24,6,30,42.0,69.0,1.9,12.1,81.0,55.96,44.87
2018,5,24,6,45,36.0,91.5,1.85,12.25,103.5,72.39,59.5
2018,5,24,7,0,30.0,114.0,1.8,12.4,126.0,88.32,73.44
2018,5,24,7,15,16.0,128.5,1.8,12.6,135.0,102.09,85.26
2018,5,24,7,30,2.0,143.0,1.8,12.8,144.0,113.03,94.44
2018,5,24,7,45,12.5,171.0,1.8,13.0,178.0,133.41,111.68
2018,5,24,8,0,23.0,199.0,1.8,13.2,212.0,153.42,128.35
2018,5,24,8,15,61.0,237.0,1.85,13.4,276.0,168.47,140.62
2018,5,24,8,30,99.0,275.0,1.9,13.6,340.0,190.84,158.95
2018,5,24,8,45,102.5,295.5,1.95,13.85,366.5,202.71,168.27
2018,5,24,9,0,106.0,316.0,2.0,14.1,393.0,207.49,161.61
2018,5,24,9,15,105.0,341.5,2.1,14.25,421.0,246.79,190.62
2018,5,24,9,30,104.0,367.0,2.2,14.4,449.0,272.88,210.22
2018,5,24,9,45,110.5,386.5,2.25,14.6,477.0,284.98,219.2
2018,5,24,10,0,117.0,406.0,2.3,14.8,505.0,311.7,239.97
2018,5,24,10,15,118.0,416.0,2.4,14.9,518.5,332.21,256.31
2018,5,24,10,30,119.0,426.0,2.5,15.0,532.0,353.06,272.91
2018,5,24,10,45,74.5,356.0,2.6,15.15,423.0,307.23,238.82
2018,5,24,11,0,30.0,286.0,2.7,15.3,314.0,241.7,188.52
2018,5,24,11,15,20.0,256.0,2.8,15.35,274.5,217.55,169.81
2018,5,24,11,30,10.0,226.0,2.9,15.4,235.0,192.54,150.08
2018,5,24,11,45,109.0,321.5,3.0,15.4,425.5,335.15,263.06
2018,5,24,12,0,208.0,417.0,3.1,15.4,616.0,490.3,381.87
2018,5,24,12,15,250.5,435.5,3.25,15.35,675.0,555.71,431.29
2018,5,24,12,30,293.0,454.0,3.4,15.3,734.0,624.91,483.49
2018,5,24,12,45,188.5,436.0,3.55,15.2,615.5,539.94,419.78
2018,5,24,13,0,84.0,418.0,3.7,15.1,497.0,439.82,343.35
2018,5,24,13,15,87.5,426.0,3.8,14.95,507.0,458.64,358.75
2018,5,24,13,30,91.0,434.0,3.9,14.8,517.0,477.88,374.03
2018,5,24,13,45,84.0,416.0,3.95,14.6,491.0,462.35,362.9
2018,5,24,14,0,77.0,398.0,4.0,14.4,465.0,445.53,350.88
2018,5,24,14,15,94.5,391.0,3.95,14.25,470.5,462.68,365.41
2018,5,24,14,30,112.0,384.0,3.9,14.1,476.0,500.0,395.05
2018,5,24,14,45,116.5,364.5,3.9,13.95,456.0,492.0,390.12
2018,5,24,15,0,121.0,345.0,3.9,13.8,436.0,482.99,384.65
2018,5,24,15,15,268.0,298.0,3.9,13.8,485.5,608.71,486.52
2018,5,24,15,30,415.0,251.0,3.9,13.8,535.0,733.36,584.6
2018,5,24,15,45,443.5,226.0,3.8,13.65,511.0,738.16,590.1
2018,5,24,16,0,472.0,201.0,3.7,13.5,487.0,739.86,594.19
2018,5,24,16,15,475.5,182.5,3.65,13.45,450.0,720.95,582.31
2018,5,24,16,30,479.0,164.0,3.6,13.4,413.0,699.48,568.58
2018,5,24,16,45,399.5,160.5,3.55,13.35,353.5,613.61,503.24
2018,5,24,17,0,320.0,157.0,3.5,13.3,294.0,507.6,421.12
2018,5,24,17,15,383.5,128.5,3.5,13.2,271.5,548.01,456.4
2018,5,24,17,30,447.0,100.0,3.5,13.1,249.0,560.72,468.36
2018,5,24,17,45,387.5,87.5,3.45,13.0,201.0,482.31,405.61
2018,5,24,18,0,328.0,75.0,3.4,12.9,153.0,406.42,342.58
2018,5,24,18,15,274.5,62.5,3.35,12.8,117.0,338.64,283.91
2018,5,24,18,30,221.0,50.0,3.3,12.7,81.0,274.67,226.11
2018,5,24,18,45,139.0,34.5,3.25,12.6,51.5,173.36,130.94
2018,5,24,19,0,57.0,19.0,3.2,12.5,22.0,77.24,0.0
2018,5,24,19,15,28.5,9.5,3.15,12.5,11.0,26.22,0.0
2018,5,24,19,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,2.85,11.95,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.7,12.05,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,25,4,45,1.0,1.5,2.85,12.25,1.5,0.0,0.0
2018,5,25,5,0,2.0,3.0,2.9,12.3,3.0,2.56,0.0
2018,5,25,5,15,1.0,9.5,2.9,12.4,9.5,7.81,0.0
2018,5,25,5,30,0.0,16.0,2.9,12.5,16.0,13.17,5.35
2018,5,25,5,45,0.0,27.5,2.95,12.6,27.5,22.69,14.34
2018,5,25,6,0,0.0,39.0,3.0,12.7,39.0,32.23,23.17
2018,5,25,6,15,7.5,52.5,3.0,12.85,54.5,43.52,33.49
2018,5,25,6,30,15.0,66.0,3.0,13.0,70.0,53.59,42.58
2018,5,25,6,45,25.0,96.0,3.0,13.15,105.0,75.36,61.93
2018,5,25,7,0,35.0,126.0,3.0,13.3,140.0,96.15,80.13
2018,5,25,7,15,24.5,124.0,3.0,13.45,134.5,95.73,79.44
2018,5,25,7,30,14.0,122.0,3.0,13.6,129.0,98.37,81.44
2018,5,25,7,45,7.0,94.5,3.05,13.8,98.0,78.25,63.51
2018,5,25,8,0,0.0,67.0,3.1,14.0,67.0,55.61,43.45
2018,5,25,8,15,0.0,82.0,3.1,14.2,82.0,68.18,54.25
2018,5,25,8,30,0.0,97.0,3.1,14.4,97.0,80.61,64.81
2018,5,25,8,45,0.5,112.0,3.1,14.6,112.5,92.37,74.71
2018,5,25,9,0,1.0,127.0,3.1,14.8,128.0,104.14,80.74
2018,5,25,9,15,4.5,170.0,3.1,14.95,173.5,137.5,107.51
2018,5,25,9,30,8.0,213.0,3.1,15.1,219.0,170.9,133.93
2018,5,25,9,45,8.5,215.0,3.1,15.2,222.0,174.02,136.09
2018,5,25,10,0,9.0,217.0,3.1,15.3,225.0,177.11,138.34
2018,5,25,10,15,15.5,266.0,3.2,15.4,280.0,217.66,170.23
2018,5,25,10,30,22.0,315.0,3.3,15.5,335.0,259.17,202.53
2018,5,25,10,45,22.0,320.5,3.35,15.55,340.5,266.46,208.09
2018,5,25,11,0,22.0,326.0,3.4,15.6,346.0,273.76,213.74
2018,5,25,11,15,18.5,299.0,3.45,15.6,316.0,253.76,198.17
2018,5,25,11,30,15.0,272.0,3.5,15.6,286.0,232.54,181.62
2018,5,25,11,45,12.5,244.0,3.55,15.6,256.0,210.1,164.03
2018,5,25,12,0,10.0,216.0,3.6,15.6,226.0,186.8,145.65
2018,5,25,12,15,8.5,202.0,3.65,15.6,210.5,175.15,136.46
2018,5,25,12,30,7.0,188.0,3.7,15.6,195.0,163.14,126.93
2018,5,25,12,45,9.0,210.5,3.75,15.65,219.0,184.52,144.08
2018,5,25,13,0,11.0,233.0,3.8,15.7,243.0,206.35,161.49
2018,5,25,13,15,14.0,263.0,3.8,15.65,275.5,236.08,185.16
2018,5,25,13,30,17.0,293.0,3.8,15.6,308.0,266.69,209.42
2018,5,25,13,45,14.0,263.5,3.8,15.6,276.0,239.37,188.04
2018,5,25,14,0,11.0,234.0,3.8,15.6,244.0,211.46,166.18
2018,5,25,14,15,10.0,223.5,3.75,15.55,232.0,202.09,159.01
2018,5,25,14,30,9.0,213.0,3.7,15.5,220.0,192.56,151.66
2018,5,25,14,45,12.5,231.0,3.65,15.45,240.5,213.68,169.0
2018,5,25,15,0,16.0,249.0,3.6,15.4,261.0,235.78,187.07
2018,5,25,15,15,18.0,245.0,3.6,15.4,258.0,235.94,187.68
2018,5,25,15,30,20.0,241.0,3.6,15.4,255.0,236.31,188.55
2018,5,25,15,45,37.0,235.0,3.45,15.3,258.5,269.49,216.38
2018,5,25,16,0,54.0,229.0,3.3,15.2,262.0,284.11,229.38
2018,5,25,16,15,118.5,220.5,3.3,15.1,284.5,364.49,296.63
2018,5,25,16,30,183.0,212.0,3.3,15.0,307.0,422.09,345.21
2018,5,25,16,45,165.5,187.5,3.25,14.9,267.0,377.19,310.29
2018,5,25,17,0,148.0,163.0,3.2,14.8,227.0,331.65,274.64
2018,5,25,17,15,201.0,135.0,3.2,14.65,209.5,365.84,305.14
2018,5,25,17,30,254.0,107.0,3.2,14.5,192.0,374.78,314.91
2018,5,25,17,45,276.5,91.0,3.2,14.35,169.5,390.76,328.23
2018,5,25,18,0,299.0,75.0,3.2,14.2,147.0,382.14,320.93
2018,5,25,18,15,308.0,60.0,3.25,14.0,119.0,361.48,302.04
2018,5,25,18,30,317.0,45.0,3.3,13.8,91.0,339.21,279.19
2018,5,25,18,45,179.5,31.0,3.4,13.6,55.0,211.89,161.73
2018,5,25,19,0,42.0,17.0,3.5,13.4,19.0,62.56,0.0
2018,5,25,19,15,21.0,8.5,3.55,13.25,9.5,20.61,0.0
2018,5,25,19,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,4.4,12.35,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,26,4,45,0.0,1.0,4.8,12.4,1.0,0.0,0.0
2018,5,26,5,0,0.0,2.0,4.9,12.4,2.0,1.71,0.0
2018,5,26,5,15,43.0,13.0,4.95,12.45,17.5,10.53,0.0
2018,5,26,5,30,86.0,24.0,5.0,12.5,33.0,19.17,10.4
2018,5,26,5,45,139.5,32.0,5.05,12.6,55.5,24.22,15.67
2018,5,26,6,0,193.0,40.0,5.1,12.7,78.0,30.02,21.18
2018,5,26,6,15,101.5,53.0,5.1,12.75,73.5,40.66,30.92
2018,5,26,6,30,10.0,66.0,5.1,12.8,69.0,54.37,43.3
2018,5,26,6,45,77.0,105.5,5.05,12.9,135.0,79.45,65.64
2018,5,26,7,0,144.0,145.0,5.0,13.0,201.0,105.39,88.45
2018,5,26,7,15,156.5,169.0,4.95,13.05,238.0,120.55,101.47
2018,5,26,7,30,169.0,193.0,4.9,13.1,275.0,135.21,113.91
2018,5,26,7,45,105.5,207.5,4.85,13.2,260.5,143.01,120.24
2018,5,26,8,0,42.0,222.0,4.8,13.3,246.0,158.63,133.26
2018,5,26,8,15,30.5,225.5,4.7,13.4,243.5,161.51,135.23
2018,5,26,8,30,19.0,229.0,4.6,13.5,241.0,175.47,146.69
2018,5,26,8,45,17.5,235.5,4.55,13.55,247.5,180.74,150.72
2018,5,26,9,0,16.0,242.0,4.5,13.6,254.0,187.5,148.86
2018,5,26,9,15,14.0,239.5,4.4,13.7,250.5,188.53,149.1
2018,5,26,9,30,12.0,237.0,4.3,13.8,247.0,188.91,149.08
2018,5,26,9,45,12.5,244.0,4.2,13.9,254.5,196.23,154.64
2018,5,26,10,0,13.0,251.0,4.1,14.0,262.0,203.6,160.28
2018,5,26,10,15,15.5,275.5,4.05,14.15,289.0,224.75,176.84
2018,5,26,10,30,18.0,300.0,4.0,14.3,316.0,246.48,193.77
2018,5,26,10,45,16.5,289.5,3.95,14.4,304.5,240.52,188.92
2018,5,26,11,0,15.0,279.0,3.9,14.5,293.0,234.0,183.68
2018,5,26,11,15,15.5,286.5,3.95,14.6,301.0,242.3,190.17
2018,5,26,11,30,16.0,294.0,4.0,14.7,309.0,250.74,196.75
2018,5,26,11,45,17.0,305.0,4.05,14.8,321.0,262.48,205.92
2018,5,26,12,0,18.0,316.0,4.1,14.9,333.0,274.48,215.3
2018,5,26,12,15,22.0,337.5,4.2,15.0,358.5,297.65,233.49
2018,5,26,12,30,26.0,359.0,4.3,15.1,384.0,327.19,256.56
2018,5,26,12,45,42.0,390.0,4.45,15.15,430.0,372.61,292.24
2018,5,26,13,0,58.0,421.0,4.6,15.2,476.0,420.46,329.57
2018,5,26,13,15,86.0,431.0,4.7,15.25,510.5,461.83,362.26
2018,5,26,13,30,114.0,441.0,4.8,15.3,545.0,519.43,407.05
2018,5,26,13,45,298.5,369.0,4.95,15.35,631.5,647.75,510.1
2018,5,26,14,0,483.0,297.0,5.1,15.4,718.0,784.16,616.87
2018,5,26,14,15,673.0,212.5,5.25,15.35,777.0,906.97,712.16
2018,5,26,14,30,863.0,128.0,5.4,15.3,836.0,1001.53,781.47
2018,5,26,14,45,851.5,127.0,5.55,15.25,799.5,1016.4,794.06
2018,5,26,15,0,840.0,126.0,5.7,15.2,763.0,1014.87,795.64
2018,5,26,15,15,693.0,154.5,5.7,15.2,661.0,913.0,723.6
2018,5,26,15,30,546.0,183.0,5.7,15.2,559.0,800.42,642.39
2018,5,26,15,45,306.5,218.5,5.85,15.0,427.0,566.69,461.47
2018,5,26,16,0,67.0,254.0,6.0,14.8,295.0,326.5,265.28
2018,5,26,16,15,99.5,235.0,6.0,14.65,290.0,341.77,280.51
2018,5,26,16,30,132.0,216.0,6.0,14.5,285.0,376.67,311.01
2018,5,26,16,45,156.0,194.0,6.0,14.3,267.5,376.26,312.95
2018,5,26,17,0,180.0,172.0,6.0,14.1,250.0,373.91,313.32
2018,5,26,17,15,299.0,138.0,5.95,13.9,247.5,460.58,388.92
2018,5,26,17,30,418.0,104.0,5.9,13.7,245.0,540.19,457.03
2018,5,26,17,45,435.5,89.5,5.85,13.5,215.0,526.9,446.28
2018,5,26,18,0,453.0,75.0,5.8,13.3,185.0,510.95,432.28
2018,5,26,18,15,370.0,64.5,5.7,13.15,140.5,417.94,352.76
2018,5,26,18,30,287.0,54.0,5.6,13.0,96.0,330.85,274.69
2018,5,26,18,45,184.5,38.5,5.45,12.9,61.5,229.13,177.43
2018,5,26,19,0,82.0,23.0,5.3,12.8,27.0,103.61,0.0
2018,5,26,19,15,41.0,11.5,5.2,12.75,13.5,35.92,0.0
2018,5,26,19,30,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.95,12.7,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,4.5,12.65,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,27,4,45,1.5,1.5,2.15,11.9,1.5,0.0,0.0
2018,5,27,5,0,3.0,3.0,2.1,12.0,3.0,2.56,0.0
2018,5,27,5,15,55.0,15.0,2.1,12.3,20.5,12.09,0.0
2018,5,27,5,30,107.0,27.0,2.1,12.6,38.0,21.47,12.4
2018,5,27,5,45,104.5,33.0,2.05,12.85,48.5,26.12,17.37
2018,5,27,6,0,102.0,39.0,2.0,13.1,59.0,30.59,21.7
2018,5,27,6,15,51.0,51.0,1.95,13.4,61.0,41.03,31.21
2018,5,27,6,30,0.0,63.0,1.9,13.7,63.0,52.04,41.09
2018,5,27,6,45,4.0,91.0,1.8,13.95,92.5,73.48,60.06
2018,5,27,7,0,8.0,119.0,1.7,14.2,122.0,94.35,78.2
2018,5,27,7,15,41.0,158.5,1.7,14.5,178.0,117.67,98.15
2018,5,27,7,30,74.0,198.0,1.7,14.8,234.0,142.58,119.12
2018,5,27,7,45,88.5,222.5,1.7,15.15,270.0,158.11,131.73
2018,5,27,8,0,103.0,247.0,1.7,15.5,306.0,173.25,143.87
2018,5,27,8,15,121.0,269.5,1.8,15.75,344.5,176.79,146.26
2018,5,27,8,30,139.0,292.0,1.9,16.0,383.0,188.53,155.53
2018,5,27,8,45,153.5,314.5,2.0,16.2,421.5,199.68,164.27
2018,5,27,9,0,168.0,337.0,2.1,16.4,460.0,222.09,170.08
2018,5,27,9,15,209.5,349.5,2.2,16.65,511.0,249.85,186.97
2018,5,27,9,30,251.0,362.0,2.3,16.9,562.0,268.65,198.63
2018,5,27,9,45,279.0,374.0,2.4,17.1,604.5,303.27,224.82
2018,5,27,10,0,307.0,386.0,2.5,17.3,647.0,341.4,254.58
2018,5,27,10,15,323.5,393.0,2.55,17.45,676.0,376.07,282.46
2018,5,27,10,30,340.0,400.0,2.6,17.6,705.0,412.69,311.84
2018,5,27,10,45,311.5,421.5,2.7,17.75,705.5,440.76,335.06
2018,5,27,11,0,283.0,443.0,2.8,17.9,706.0,466.6,355.89
2018,5,27,11,15,338.0,417.5,2.85,18.05,736.0,503.01,384.31
2018,5,27,11,30,393.0,392.0,2.9,18.2,766.0,539.88,413.18
2018,5,27,11,45,319.0,433.0,3.0,18.3,738.0,554.48,423.98
2018,5,27,12,0,245.0,474.0,3.1,18.4,710.0,560.41,427.84
2018,5,27,12,15,280.5,454.0,3.2,18.45,723.5,592.55,452.82
2018,5,27,12,30,316.0,434.0,3.3,18.5,737.0,625.81,478.49
2018,5,27,12,45,331.5,425.5,3.4,18.55,740.5,653.57,499.62
2018,5,27,13,0,347.0,417.0,3.5,18.6,744.0,680.89,520.43
2018,5,27,13,15,323.5,420.5,3.6,18.6,721.0,684.4,523.27
2018,5,27,13,30,300.0,424.0,3.7,18.6,698.0,685.41,524.4
2018,5,27,13,45,451.0,340.0,3.8,18.6,740.0,776.67,595.21
2018,5,27,14,0,602.0,256.0,3.9,18.6,782.0,862.0,660.68
2018,5,27,14,15,739.5,183.0,3.9,18.55,806.5,941.14,718.12
2018,5,27,14,30,877.0,110.0,3.9,18.5,831.0,996.68,756.94
2018,5,27,14,45,868.5,108.0,3.9,18.45,795.5,1000.04,760.22
2018,5,27,15,0,860.0,106.0,3.9,18.4,760.0,999.97,761.75
2018,5,27,15,15,847.5,103.5,3.9,18.4,718.5,991.89,757.83
2018,5,27,15,30,835.0,101.0,3.9,18.4,677.0,980.5,751.82
2018,5,27,15,45,820.0,98.5,3.85,18.15,632.0,975.56,750.83
2018,5,27,16,0,805.0,96.0,3.8,17.9,587.0,955.34,739.26
2018,5,27,16,15,786.0,92.0,3.7,17.7,539.0,926.31,721.15
2018,5,27,16,30,767.0,88.0,3.6,17.5,491.0,894.64,701.1
2018,5,27,16,45,741.0,84.0,3.5,17.3,441.0,853.77,674.2
2018,5,27,17,0,715.0,80.0,3.4,17.1,391.0,811.01,645.5
2018,5,27,17,15,678.5,76.0,3.3,16.8,340.5,762.87,612.35
2018,5,27,17,30,642.0,72.0,3.2,16.5,290.0,708.84,573.72
2018,5,27,17,45,590.5,66.0,3.05,16.25,240.5,638.78,521.03
2018,5,27,18,0,539.0,60.0,2.9,16.0,191.0,569.89,467.07
2018,5,27,18,15,456.5,52.5,2.8,15.6,145.5,475.79,390.98
2018,5,27,18,30,374.0,45.0,2.7,15.2,100.0,385.93,314.82
2018,5,27,18,45,258.0,33.0,2.55,14.85,64.5,272.95,210.75
2018,5,27,19,0,142.0,21.0,2.4,14.5,29.0,151.39,0.74
2018,5,27,19,15,71.0,10.5,2.3,14.4,14.5,54.22,0.0
2018,5,27,19,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,28,4,45,28.0,4.5,1.2,12.8,5.0,0.0,0.0
2018,5,28,5,0,56.0,9.0,1.2,12.9,10.0,7.68,0.0
2018,5,28,5,15,157.0,22.0,1.2,13.15,36.0,17.14,0.0
2018,5,28,5,30,258.0,35.0,1.2,13.4,62.0,27.13,17.18
2018,5,28,5,45,347.0,45.0,1.2,13.7,102.5,36.26,26.22
2018,5,28,6,0,436.0,55.0,1.2,14.0,143.0,43.64,33.21
2018,5,28,6,15,521.0,60.0,1.15,14.35,194.5,46.83,36.26
2018,5,28,6,30,606.0,65.0,1.1,14.7,246.0,50.16,39.26
2018,5,28,6,45,650.0,69.5,1.05,15.05,296.5,52.79,41.51
2018,5,28,7,0,694.0,74.0,1.0,15.4,347.0,60.39,48.05
2018,5,28,7,15,725.5,77.5,1.0,15.95,398.0,62.26,49.42
2018,5,28,7,30,757.0,81.0,1.0,16.5,449.0,64.09,50.73
2018,5,28,7,45,781.0,84.0,1.0,17.0,499.0,65.41,51.57
2018,5,28,8,0,805.0,87.0,1.0,17.5,549.0,66.66,52.36
2018,5,28,8,15,822.5,89.5,1.05,17.85,596.0,67.4,52.75
2018,5,28,8,30,840.0,92.0,1.1,18.2,643.0,78.53,62.0
2018,5,28,8,45,854.5,93.5,1.15,18.6,686.5,79.15,62.24
2018,5,28,9,0,869.0,95.0,1.2,19.0,730.0,114.68,65.79
2018,5,28,9,15,877.5,98.5,1.25,19.3,768.5,167.71,93.81
2018,5,28,9,30,886.0,102.0,1.3,19.6,807.0,221.9,133.1
2018,5,28,9,45,891.0,105.0,1.4,19.9,839.5,275.95,177.62
2018,5,28,10,0,896.0,108.0,1.5,20.2,872.0,330.37,224.49
2018,5,28,10,15,902.0,109.5,1.6,20.35,899.0,384.34,271.43
2018,5,28,10,30,908.0,111.0,1.7,20.5,926.0,438.37,317.85
2018,5,28,10,45,912.0,112.0,1.8,20.65,946.0,491.03,362.29
2018,5,28,11,0,916.0,113.0,1.9,20.8,966.0,543.15,405.16
2018,5,28,11,15,918.5,113.5,2.0,20.9,979.0,593.36,445.59
2018,5,28,11,30,921.0,114.0,2.1,21.0,992.0,642.52,484.21
2018,5,28,11,45,922.0,114.5,2.2,21.05,997.5,689.49,520.45
2018,5,28,12,0,923.0,115.0,2.3,21.1,1003.0,734.93,554.83
2018,5,28,12,15,923.0,115.0,2.4,21.15,1001.5,777.54,586.61
2018,5,28,12,30,923.0,115.0,2.5,21.2,1000.0,818.13,614.84
2018,5,28,12,45,921.5,114.5,2.6,21.2,990.5,854.85,640.44
2018,5,28,13,0,920.0,114.0,2.7,21.2,981.0,889.0,664.29
2018,5,28,13,15,916.0,113.5,2.85,21.15,964.0,918.19,685.35
2018,5,28,13,30,912.0,113.0,3.0,21.1,947.0,944.32,704.47
2018,5,28,13,45,906.5,112.0,3.1,21.1,923.0,965.41,719.82
2018,5,28,14,0,901.0,111.0,3.2,21.1,899.0,983.16,733.1
2018,5,28,14,15,893.5,110.0,3.3,21.0,868.5,995.59,743.27
2018,5,28,14,30,886.0,109.0,3.4,20.9,838.0,1004.57,751.35
2018,5,28,14,45,876.5,107.0,3.45,20.85,801.5,1007.02,754.72
2018,5,28,15,0,867.0,105.0,3.5,20.8,765.0,1005.99,755.97
2018,5,28,15,15,854.5,102.5,3.5,20.8,723.5,997.93,752.15
2018,5,28,15,30,842.0,100.0,3.5,20.8,682.0,986.54,746.27
2018,5,28,15,45,827.0,97.5,3.5,20.55,637.0,981.54,745.6
2018,5,28,16,0,812.0,95.0,3.5,20.3,592.0,961.29,734.54
2018,5,28,16,15,792.0,92.0,3.45,20.1,543.5,932.47,717.17
2018,5,28,16,30,772.0,89.0,3.4,19.9,495.0,901.03,697.88
2018,5,28,16,45,745.5,85.0,3.35,19.7,444.5,859.63,671.28
2018,5,28,17,0,719.0,81.0,3.3,19.5,394.0,816.32,642.84
2018,5,28,17,15,683.0,76.0,3.2,19.1,343.0,767.26,609.68
2018,5,28,17,30,647.0,71.0,3.1,18.7,292.0,712.17,570.96
2018,5,28,17,45,596.0,65.5,3.0,18.3,243.0,643.12,520.13
2018,5,28,18,0,545.0,60.0,2.9,17.9,194.0,575.18,467.88
2018,5,28,18,15,469.0,52.0,2.8,17.45,148.5,485.47,395.99
2018,5,28,18,30,393.0,44.0,2.7,17.0,103.0,399.75,323.86
2018,5,28,18,45,277.0,33.5,2.6,16.55,67.5,287.4,221.89
2018,5,28,19,0,161.0,23.0,2.5,16.1,32.0,168.77,20.12
2018,5,28,19,15,80.5,11.5,2.4,15.85,16.0,61.19,0.0
2018,5,28,19,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.15,14.9,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,5,29,4,45,24.0,5.0,2.15,13.3,5.5,0.0,0.0
2018,5,29,5,0,48.0,10.0,2.3,13.4,11.0,8.54,0.0
2018,5,29,5,15,156.0,24.0,2.4,13.65,38.5,18.67,1.08
2018,5,29,5,30,264.0,38.0,2.5,13.9,66.0,29.4,19.07
2018,5,29,5,45,350.0,48.5,2.6,14.15,106.5,39.29,28.8
2018,5,29,6,0,436.0,59.0,2.7,14.4,147.0,46.98,36.08
2018,5,29,6,15,507.5,65.5,2.7,14.7,196.0,51.13,40.0
2018,5,29,6,30,579.0,72.0,2.7,15.0,245.0,55.3,43.75
2018,5,29,6,45,624.5,77.0,2.65,15.35,295.5,58.06,46.1
2018,5,29,7,0,670.0,82.0,2.6,15.7,346.0,60.79,48.33
2018,5,29,7,15,636.5,101.0,2.65,15.95,379.5,72.29,58.21
2018,5,29,7,30,603.0,120.0,2.7,16.2,413.0,83.03,67.29
2018,5,29,7,45,631.0,128.0,2.75,16.5,463.5,86.38,69.86
2018,5,29,8,0,659.0,136.0,2.8,16.8,514.0,89.48,72.21
2018,5,29,8,15,738.0,120.0,2.9,17.1,577.0,78.31,62.3
2018,5,29,8,30,817.0,104.0,3.0,17.4,640.0,75.16,59.35
2018,5,29,8,45,830.5,107.0,3.1,17.65,683.5,75.66,59.55
2018,5,29,9,0,844.0,110.0,3.2,17.9,727.0,122.68,73.05
2018,5,29,9,15,859.5,109.5,3.3,18.1,766.5,172.89,99.42
2018,5,29,9,30,875.0,109.0,3.4,18.3,806.0,224.9,137.45
2018,5,29,9,45,889.5,106.5,3.5,18.5,840.5,277.06,180.96
2018,5,29,10,0,904.0,104.0,3.6,18.7,875.0,330.49,227.8
2018,5,29,10,15,909.0,106.0,3.7,18.85,902.0,384.78,276.15
2018,5,29,10,30,914.0,108.0,3.8,19.0,929.0,439.03,323.93
2018,5,29,10,45,917.5,109.5,3.95,19.15,949.0,492.05,369.89
2018,5,29,11,0,921.0,111.0,4.1,19.3,969.0,544.47,414.27
2018,5,29,11,15,922.5,112.5,4.25,19.35,982.0,595.03,456.29
2018,5,29,11,30,924.0,114.0,4.4,19.4,995.0,644.46,496.67
2018,5,29,11,45,924.5,114.5,4.55,19.5,1000.5,691.21,534.15
2018,5,29,12,0,925.0,115.0,4.7,19.6,1006.0,736.38,569.76
2018,5,29,12,15,922.5,117.0,4.95,19.5,1004.0,778.83,603.72
2018,5,29,12,30,920.0,119.0,5.2,19.4,1002.0,819.15,634.2
2018,5,29,12,45,915.5,120.5,5.4,19.35,992.0,855.13,661.16
2018,5,29,13,0,911.0,122.0,5.6,19.3,982.0,888.45,686.3
2018,5,29,13,15,906.5,122.5,5.85,19.1,965.5,918.04,709.58
2018,5,29,13,30,902.0,123.0,6.1,18.9,949.0,944.63,730.89
2018,5,29,13,45,895.5,123.5,6.3,18.75,925.5,966.25,748.41
2018,5,29,14,0,889.0,124.0,6.5,18.6,902.0,984.61,763.79
2018,5,29,14,15,880.5,123.5,6.65,18.35,872.0,996.7,774.92
2018,5,29,14,30,872.0,123.0,6.8,18.1,842.0,1005.36,783.81
2018,5,29,14,45,861.0,122.5,6.9,17.85,806.0,1008.12,788.39
2018,5,29,15,0,850.0,122.0,7.0,17.6,770.0,1020.58,800.18
2018,5,29,15,15,837.0,119.5,7.0,17.6,728.5,1012.41,795.91
2018,5,29,15,30,824.0,117.0,7.0,17.6,687.0,1000.83,789.4
2018,5,29,15,45,807.0,114.0,7.05,17.1,641.5,981.32,778.99
2018,5,29,16,0,790.0,111.0,7.1,16.6,596.0,958.7,766.3
2018,5,29,16,15,766.5,109.0,7.1,16.3,547.5,927.82,746.56
2018,5,29,16,30,743.0,107.0,7.1,16.0,499.0,901.38,730.01
2018,5,29,16,45,712.0,103.5,7.15,15.65,448.5,857.18,700.01
2018,5,29,17,0,681.0,100.0,7.2,15.3,398.0,811.31,668.13
2018,5,29,17,15,640.5,94.5,7.2,14.95,346.5,752.72,625.27
2018,5,29,17,30,600.0,89.0,7.2,14.6,295.0,693.58,580.68
2018,5,29,17,45,542.5,82.0,7.2,14.25,245.0,617.58,520.82
2018,5,29,18,0,485.0,75.0,7.2,13.9,195.0,542.66,459.51
2018,5,29,18,15,360.0,64.5,7.1,13.65,142.5,409.83,347.18
2018,5,29,18,30,235.0,54.0,7.0,13.4,90.0,290.59,242.02
2018,5,29,18,45,141.0,37.5,6.9,13.15,57.0,177.61,139.55
2018,5,29,19,0,47.0,21.0,6.8,12.9,24.0,65.3,10.81
2018,5,29,19,15,23.5,10.5,6.7,12.8,12.0,23.98,0.0
2018,5,29,19,30,0.0,0.0,6.6,12.7,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,6.5,12.65,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,6.4,12.6,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,6.3,12.55,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,6.15,12.5,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,6.05,12.5,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,5.9,12.45,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,5.9,12.35,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,5.95,12.3,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,6.0,12.25,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,6.0,12.15,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,6.1,12.05,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,6.35,11.9,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,6.55,11.8,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,6.6,11.8,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,6.7,11.75,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,6.8,11.7,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,6.85,11.7,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,6.9,11.7,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,7.0,11.7,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,7.1,11.7,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,7.15,11.75,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,7.2,11.8,0.0,0.0,0.0
2018,5,30,4,45,0.0,1.0,7.25,11.8,1.0,0.0,0.0
2018,5,30,5,0,0.0,2.0,7.3,11.8,2.0,1.71,0.0
2018,5,30,5,15,0.0,4.0,7.3,11.9,4.0,3.28,0.0
2018,5,30,5,30,0.0,6.0,7.3,12.0,6.0,4.92,0.0
2018,5,30,5,45,0.0,7.0,7.3,12.05,7.0,5.74,0.0
2018,5,30,6,0,0.0,8.0,7.3,12.1,8.0,6.57,0.23
2018,5,30,6,15,0.0,19.0,7.25,12.25,19.0,15.64,8.46
2018,5,30,6,30,0.0,30.0,7.2,12.4,30.0,24.74,16.7
2018,5,30,6,45,1.5,53.0,7.15,12.5,53.5,43.87,33.89
2018,5,30,7,0,3.0,76.0,7.1,12.6,77.0,62.99,50.89
2018,5,30,7,15,21.5,123.5,7.1,12.7,133.5,95.44,79.52
2018,5,30,7,30,40.0,171.0,7.1,12.8,190.0,126.59,106.62
2018,5,30,7,45,31.0,155.0,7.05,12.9,171.0,117.43,98.18
2018,5,30,8,0,22.0,139.0,7.0,13.0,152.0,107.16,88.84
2018,5,30,8,15,13.0,150.0,7.0,13.1,158.0,120.49,100.13
2018,5,30,8,30,4.0,161.0,7.0,13.2,164.0,128.73,106.93
2018,5,30,8,45,5.5,170.5,7.0,13.3,174.5,136.01,112.88
2018,5,30,9,0,7.0,180.0,7.0,13.4,185.0,143.99,113.99
2018,5,30,9,15,33.5,229.0,7.0,13.55,255.5,173.04,136.19
2018,5,30,9,30,60.0,278.0,7.0,13.7,326.0,213.47,167.38
2018,5,30,9,45,63.5,320.0,7.0,13.9,372.5,247.77,194.64
2018,5,30,10,0,67.0,362.0,7.0,14.1,419.0,283.29,222.88
2018,5,30,10,15,63.0,379.5,7.0,14.25,434.5,301.97,237.92
2018,5,30,10,30,59.0,397.0,7.0,14.4,450.0,320.69,252.89
2018,5,30,10,45,49.5,392.0,6.95,14.55,437.0,321.53,253.68
2018,5,30,11,0,40.0,387.0,6.9,14.7,424.0,320.93,253.21
2018,5,30,11,15,42.5,395.5,6.95,14.75,435.5,335.58,264.82
2018,5,30,11,30,45.0,404.0,7.0,14.8,447.0,350.79,276.84
2018,5,30,11,45,57.0,427.0,7.05,14.9,481.5,384.0,302.99
2018,5,30,12,0,69.0,450.0,7.1,15.0,516.0,419.24,330.62
2018,5,30,12,15,86.0,455.0,7.2,14.95,537.5,445.24,351.49
2018,5,30,12,30,103.0,460.0,7.3,14.9,559.0,472.66,373.54
2018,5,30,12,45,188.5,452.0,7.4,14.9,631.0,553.47,438.49
2018,5,30,13,0,274.0,444.0,7.5,14.9,703.0,642.98,509.5
2018,5,30,13,15,287.5,436.0,7.55,14.8,703.5,666.72,528.69
2018,5,30,13,30,301.0,428.0,7.6,14.7,704.0,689.74,547.55
2018,5,30,13,45,355.5,390.5,7.6,14.65,708.0,721.48,574.44
2018,5,30,14,0,410.0,353.0,7.6,14.6,712.0,768.15,612.36
2018,5,30,14,15,517.5,291.5,7.6,14.55,729.0,828.54,662.52
2018,5,30,14,30,625.0,230.0,7.6,14.5,746.0,893.56,715.83
2018,5,30,14,45,666.5,206.5,7.6,14.4,735.0,924.53,740.82
2018,5,30,15,0,708.0,183.0,7.6,14.3,724.0,952.28,763.13
2018,5,30,15,15,705.0,173.0,7.6,14.3,687.0,946.32,760.18
2018,5,30,15,30,702.0,163.0,7.6,14.3,650.0,937.12,755.09
2018,5,30,15,45,688.0,156.5,7.6,14.05,607.0,917.6,743.06
2018,5,30,16,0,674.0,150.0,7.6,13.8,564.0,895.21,728.9
2018,5,30,16,15,650.5,142.0,7.65,13.65,515.0,858.85,703.88
2018,5,30,16,30,627.0,134.0,7.7,13.5,466.0,820.21,676.85
2018,5,30,16,45,623.0,123.0,7.7,13.3,425.0,795.0,659.96
2018,5,30,17,0,619.0,112.0,7.7,13.1,384.0,767.3,640.77
2018,5,30,17,15,553.5,108.5,7.65,12.9,329.0,688.86,580.38
2018,5,30,17,30,488.0,105.0,7.6,12.7,274.0,604.86,513.94
2018,5,30,17,45,421.0,93.0,7.55,12.45,221.5,519.36,444.33
2018,5,30,18,0,354.0,81.0,7.5,12.2,169.0,436.73,374.42
2018,5,30,18,15,269.0,68.5,7.4,12.05,126.5,342.6,291.89
2018,5,30,18,30,184.0,56.0,7.3,11.9,84.0,237.8,199.04
2018,5,30,18,45,114.0,40.0,7.2,11.75,55.5,162.91,128.57
2018,5,30,19,0,44.0,24.0,7.1,11.6,27.0,70.14,17.66
2018,5,30,19,15,22.0,12.0,7.05,11.65,13.5,24.32,0.0
2018,5,30,19,30,0.0,0.0,7.0,11.7,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,6.95,11.7,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,6.9,11.7,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,6.85,11.7,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,6.8,11.7,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,6.75,11.75,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,6.7,11.85,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,6.75,11.95,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,6.85,12.05,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,6.85,12.05,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,6.65,11.95,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,6.55,11.9,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,6.5,11.9,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,6.5,11.95,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,6.35,11.95,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,6.0,11.85,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,6.0,11.8,0.0,0.0,0.0
2018,5,31,4,45,0.5,2.0,5.95,11.8,2.0,0.0,0.0
2018,5,31,5,0,1.0,4.0,5.9,11.8,4.0,3.41,0.0
2018,5,31,5,15,74.0,21.0,5.9,11.9,29.0,16.63,1.63
2018,5,31,5,30,147.0,38.0,5.9,12.0,54.0,29.56,19.44
2018,5,31,5,45,143.0,39.5,5.9,12.1,61.5,31.05,21.79
2018,5,31,6,0,139.0,41.0,5.9,12.2,69.0,32.27,23.27
2018,5,31,6,15,69.5,38.0,5.95,12.3,52.0,29.55,21.0
2018,5,31,6,30,0.0,35.0,6.0,12.4,35.0,28.89,20.44
2018,5,31,6,45,0.0,54.5,6.05,12.5,54.5,45.1,35.0
2018,5,31,7,0,0.0,74.0,6.1,12.6,74.0,61.38,49.46
2018,5,31,7,15,0.0,92.0,6.15,12.75,92.0,75.55,61.85
2018,5,31,7,30,0.0,110.0,6.2,12.9,110.0,89.48,73.9
2018,5,31,7,45,24.5,148.0,6.2,13.0,162.0,112.82,94.09
2018,5,31,8,0,49.0,186.0,6.2,13.1,214.0,137.79,115.45
2018,5,31,8,15,90.0,239.0,6.2,13.3,296.0,170.26,143.01
2018,5,31,8,30,131.0,292.0,6.2,13.5,378.0,188.38,157.96
2018,5,31,8,45,121.0,309.0,6.25,13.65,392.5,196.4,164.26
2018,5,31,9,0,111.0,326.0,6.3,13.8,407.0,214.07,167.95
2018,5,31,9,15,156.5,351.0,6.35,13.9,472.0,245.29,189.12
2018,5,31,9,30,202.0,376.0,6.4,14.0,537.0,282.31,215.91
2018,5,31,9,45,267.0,377.0,6.5,14.15,599.0,302.96,230.13
2018,5,31,10,0,332.0,378.0,6.6,14.3,661.0,344.38,262.37
2018,5,31,10,15,430.0,350.5,6.65,14.35,729.5,376.72,287.98
2018,5,31,10,30,528.0,323.0,6.7,14.4,798.0,428.86,330.58
2018,5,31,10,45,652.0,263.5,6.75,14.45,863.0,475.11,369.48
2018,5,31,11,0,776.0,204.0,6.8,14.5,928.0,537.41,421.71
2018,5,31,11,15,788.5,198.5,6.85,14.55,943.0,584.6,462.11
2018,5,31,11,30,801.0,193.0,6.9,14.6,958.0,631.93,501.89
2018,5,31,11,45,836.0,175.5,6.9,14.65,978.0,684.45,545.08
2018,5,31,12,0,871.0,158.0,6.9,14.7,998.0,731.36,583.59
2018,5,31,12,15,883.5,151.0,6.85,14.7,1001.5,776.63,619.8
2018,5,31,12,30,896.0,144.0,6.8,14.7,1005.0,820.68,653.73
2018,5,31,12,45,889.5,146.0,6.75,14.7,994.0,855.14,679.25
2018,5,31,13,0,883.0,148.0,6.7,14.7,983.0,886.9,702.74
2018,5,31,13,15,880.5,147.0,6.65,14.7,967.0,916.74,724.79
2018,5,31,13,30,878.0,146.0,6.6,14.7,951.0,943.7,744.73
2018,5,31,13,45,874.5,143.5,6.5,14.7,928.0,965.33,760.57
2018,5,31,14,0,871.0,141.0,6.4,14.7,905.0,983.73,774.13
2018,5,31,14,15,864.5,138.5,6.35,14.65,875.0,995.92,783.74
2018,5,31,14,30,858.0,136.0,6.3,14.6,845.0,1018.16,800.76
2018,5,31,14,45,849.0,133.0,6.3,14.55,809.0,1020.61,803.91
2018,5,31,15,0,840.0,130.0,6.3,14.5,773.0,1019.52,804.79
2018,5,31,15,15,826.5,127.0,6.3,14.5,731.0,1010.38,799.87
2018,5,31,15,30,813.0,124.0,6.3,14.5,689.0,997.83,792.64
2018,5,31,15,45,796.5,121.0,6.3,14.35,644.0,978.96,781.36
2018,5,31,16,0,780.0,118.0,6.3,14.2,599.0,956.98,767.85
2018,5,31,16,15,758.5,114.5,6.25,14.05,550.5,933.47,752.93
2018,5,31,16,30,737.0,111.0,6.2,13.9,502.0,900.9,731.16
2018,5,31,16,45,708.0,106.0,6.2,13.75,451.0,856.85,700.69
2018,5,31,17,0,679.0,101.0,6.2,13.6,400.0,811.08,668.37
2018,5,31,17,15,638.5,95.0,6.15,13.4,348.5,751.95,624.79
2018,5,31,17,30,598.0,89.0,6.1,13.2,297.0,692.3,579.6
2018,5,31,17,45,541.5,82.0,6.1,13.0,247.0,617.3,520.63
2018,5,31,18,0,485.0,75.0,6.1,12.8,197.0,543.38,460.27
2018,5,31,18,15,404.0,65.5,5.95,12.6,151.5,446.72,378.37
2018,5,31,18,30,323.0,56.0,5.8,12.4,106.0,360.85,301.96
2018,5,31,18,45,217.0,42.0,5.7,12.2,70.5,256.68,205.29
2018,5,31,19,0,111.0,28.0,5.6,12.0,35.0,135.67,48.41
2018,5,31,19,15,56.5,14.5,5.5,11.95,18.0,48.57,0.0
2018,5,31,19,30,2.0,1.0,5.4,11.9,1.0,0.0,0.0
2018,5,31,19,45,1.0,0.5,5.3,11.85,0.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,5.15,11.8,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,4.85,11.8,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,4.7,11.75,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,4.55,11.7,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,1,4,45,23.0,5.5,3.85,11.5,6.0,0.0,0.0
2018,6,1,5,0,46.0,11.0,3.9,11.6,12.0,9.39,0.0
2018,6,1,5,15,149.5,26.0,3.8,11.75,40.5,20.18,3.8
2018,6,1,5,30,253.0,41.0,3.7,11.9,69.0,31.61,21.26
2018,6,1,5,45,347.5,50.5,3.65,12.0,110.0,38.78,28.65
2018,6,1,6,0,442.0,60.0,3.6,12.1,151.0,47.76,37.14
2018,6,1,6,15,506.0,67.5,3.45,12.35,199.0,52.65,41.76
2018,6,1,6,30,570.0,75.0,3.3,12.6,247.0,57.48,46.13
2018,6,1,6,45,615.5,81.0,3.15,12.8,298.0,60.89,49.1
2018,6,1,7,0,661.0,87.0,3.0,13.0,349.0,64.22,51.9
2018,6,1,7,15,694.5,91.0,2.9,13.3,400.0,65.91,53.16
2018,6,1,7,30,728.0,95.0,2.8,13.6,451.0,67.55,54.36
2018,6,1,7,45,754.0,98.0,2.7,13.9,501.0,74.83,60.48
2018,6,1,8,0,780.0,101.0,2.6,14.2,551.0,75.71,60.96
2018,6,1,8,15,799.5,103.5,2.5,14.65,598.0,76.08,60.97
2018,6,1,8,30,819.0,106.0,2.4,15.1,645.0,76.4,60.95
2018,6,1,8,45,834.5,108.0,2.35,15.5,689.0,76.27,60.58
2018,6,1,9,0,850.0,110.0,2.3,15.9,733.0,124.62,74.31
2018,6,1,9,15,866.0,110.0,2.3,16.2,773.5,175.37,101.52
2018,6,1,9,30,882.0,110.0,2.3,16.5,814.0,227.99,140.22
2018,6,1,9,45,897.0,107.5,2.3,16.85,849.0,280.53,183.97
2018,6,1,10,0,912.0,105.0,2.3,17.2,884.0,334.39,230.88
2018,6,1,10,15,918.0,106.0,2.4,17.45,911.0,388.66,278.93
2018,6,1,10,30,924.0,107.0,2.5,17.7,938.0,442.98,326.41
2018,6,1,10,45,928.5,108.0,2.55,17.95,959.0,496.47,372.11
2018,6,1,11,0,933.0,109.0,2.6,18.2,980.0,549.45,416.16
2018,6,1,11,15,935.5,109.5,2.75,18.45,993.0,600.29,457.72
2018,6,1,11,30,938.0,110.0,2.9,18.7,1006.0,650.04,497.41
2018,6,1,11,45,939.0,110.0,3.0,18.9,1011.5,697.2,534.16
2018,6,1,12,0,940.0,110.0,3.1,19.1,1017.0,742.8,568.96
2018,6,1,12,15,939.5,110.0,3.25,19.25,1015.0,785.55,601.23
2018,6,1,12,30,939.0,110.0,3.4,19.4,1013.0,826.22,629.96
2018,6,1,12,45,936.5,110.5,3.55,19.55,1003.5,863.41,656.18
2018,6,1,13,0,934.0,111.0,3.7,19.7,994.0,897.98,680.57
2018,6,1,13,15,931.0,109.5,3.85,19.7,977.0,927.47,701.88
2018,6,1,13,30,928.0,108.0,4.0,19.7,960.0,953.88,721.18
2018,6,1,13,45,923.0,107.5,4.2,19.7,936.5,976.21,738.1
2018,6,1,14,0,918.0,107.0,4.4,19.7,913.0,995.22,752.86
2018,6,1,14,15,911.0,105.5,4.55,19.65,882.5,1007.87,763.86
2018,6,1,14,30,904.0,104.0,4.7,19.6,852.0,1017.02,772.67
2018,6,1,14,45,895.0,102.5,4.9,19.55,816.0,1020.67,778.31
2018,6,1,15,0,886.0,101.0,5.1,19.5,780.0,1020.82,781.69
2018,6,1,15,15,874.5,99.0,5.1,19.5,738.5,1014.43,778.89
2018,6,1,15,30,863.0,97.0,5.1,19.5,697.0,1004.67,773.94
2018,6,1,15,45,847.5,94.5,5.35,19.15,651.5,987.02,766.5
2018,6,1,16,0,832.0,92.0,5.6,18.8,606.0,978.17,765.24
2018,6,1,16,15,812.5,89.5,5.7,18.5,557.5,950.4,749.1
2018,6,1,16,30,793.0,87.0,5.8,18.2,509.0,919.95,730.88
2018,6,1,16,45,767.0,83.0,5.85,17.9,458.0,878.81,704.12
2018,6,1,17,0,741.0,79.0,5.9,17.6,407.0,835.7,675.35
2018,6,1,17,15,706.0,74.5,5.85,17.15,355.5,781.92,637.6
2018,6,1,17,30,671.0,70.0,5.8,16.7,304.0,733.34,602.72
2018,6,1,17,45,622.0,65.0,5.7,16.3,254.5,666.08,551.46
2018,6,1,18,0,573.0,60.0,5.6,15.9,205.0,599.75,498.84
2018,6,1,18,15,499.5,53.0,5.35,15.5,159.0,512.34,426.39
2018,6,1,18,30,426.0,46.0,5.1,15.1,113.0,428.45,353.82
2018,6,1,18,45,313.5,36.0,4.85,14.7,76.0,317.23,252.83
2018,6,1,19,0,201.0,26.0,4.6,14.3,39.0,204.62,86.21
2018,6,1,19,15,105.0,14.0,4.35,14.15,20.5,79.29,0.0
2018,6,1,19,30,9.0,2.0,4.1,14.0,2.0,0.0,0.0
2018,6,1,19,45,4.5,1.0,3.8,13.85,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
