Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,1,15,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,2,4,45,39.5,5.5,1.65,12.55,6.5,0.0,0.0
2018,6,2,5,0,79.0,11.0,1.6,12.7,13.0,9.39,0.0
2018,6,2,5,15,203.5,23.0,1.55,12.95,42.5,19.05,3.71
2018,6,2,5,30,328.0,35.0,1.5,13.2,72.0,28.77,18.81
2018,6,2,5,45,416.0,43.5,1.45,13.5,114.0,35.12,25.31
2018,6,2,6,0,504.0,52.0,1.4,13.8,156.0,41.41,31.29
2018,6,2,6,15,551.5,60.0,1.4,14.1,202.5,46.93,36.4
2018,6,2,6,30,599.0,68.0,1.4,14.4,249.0,52.28,41.19
2018,6,2,6,45,623.0,76.5,1.4,14.75,295.5,57.58,45.79
2018,6,2,7,0,647.0,85.0,1.4,15.1,342.0,62.59,50.03
2018,6,2,7,15,673.5,91.5,1.5,15.6,391.0,65.96,52.72
2018,6,2,7,30,700.0,98.0,1.6,16.1,440.0,69.14,55.19
2018,6,2,7,45,738.5,98.5,1.65,16.55,493.5,74.93,59.91
2018,6,2,8,0,777.0,99.0,1.7,17.0,547.0,74.25,59.01
2018,6,2,8,15,793.5,103.0,1.8,17.5,593.5,75.62,59.87
2018,6,2,8,30,810.0,107.0,1.9,18.0,640.0,76.85,60.62
2018,6,2,8,45,839.5,103.5,2.0,18.55,688.5,84.64,66.93
2018,6,2,9,0,869.0,100.0,2.1,19.1,737.0,120.34,69.22
2018,6,2,9,15,881.5,101.5,2.15,19.5,777.0,172.42,97.18
2018,6,2,9,30,894.0,103.0,2.2,19.9,817.0,226.05,136.34
2018,6,2,9,45,897.0,107.5,2.25,20.25,849.0,280.78,181.77
2018,6,2,10,0,900.0,112.0,2.3,20.6,881.0,335.71,229.27
2018,6,2,10,15,905.5,113.5,2.35,20.9,908.0,389.53,276.13
2018,6,2,10,30,911.0,115.0,2.4,21.2,935.0,443.36,322.34
2018,6,2,10,45,914.5,116.5,2.45,21.5,955.0,496.13,366.69
2018,6,2,11,0,918.0,118.0,2.5,21.8,975.0,548.32,409.35
2018,6,2,11,15,920.5,118.5,2.55,22.0,988.0,598.51,449.49
2018,6,2,11,30,923.0,119.0,2.6,22.2,1001.0,647.66,487.76
2018,6,2,11,45,924.0,119.0,2.65,22.4,1006.5,694.27,523.24
2018,6,2,12,0,925.0,119.0,2.7,22.6,1012.0,739.37,556.79
2018,6,2,12,15,927.0,117.5,2.8,22.7,1011.0,782.31,588.67
2018,6,2,12,30,929.0,116.0,2.9,22.8,1010.0,823.36,617.05
2018,6,2,12,45,931.0,113.5,2.95,22.9,1002.0,861.41,642.91
2018,6,2,13,0,933.0,111.0,3.0,23.0,994.0,897.0,667.03
2018,6,2,13,15,929.5,110.0,3.15,22.95,977.0,926.49,688.12
2018,6,2,13,30,926.0,109.0,3.3,22.9,960.0,952.9,707.27
2018,6,2,13,45,920.5,109.0,3.4,22.85,936.5,975.24,723.47
2018,6,2,14,0,915.0,109.0,3.5,22.8,913.0,994.27,737.63
2018,6,2,14,15,908.0,107.5,3.65,22.7,882.5,1006.95,748.22
2018,6,2,14,30,901.0,106.0,3.8,22.6,852.0,1016.12,756.68
2018,6,2,14,45,891.5,104.5,3.9,22.45,816.0,1019.3,761.13
2018,6,2,15,0,882.0,103.0,4.0,22.3,780.0,1019.0,763.44
2018,6,2,15,15,870.0,101.0,4.0,22.3,738.5,1012.16,760.43
2018,6,2,15,30,858.0,99.0,4.0,22.3,697.0,1001.97,755.35
2018,6,2,15,45,843.0,97.0,4.1,21.9,652.0,985.51,747.91
2018,6,2,16,0,828.0,95.0,4.2,21.5,607.0,978.03,746.71
2018,6,2,16,15,808.0,91.5,4.2,21.15,558.0,948.58,729.53
2018,6,2,16,30,788.0,88.0,4.2,20.8,509.0,916.46,710.43
2018,6,2,16,45,761.5,85.0,4.15,20.5,458.5,876.22,684.87
2018,6,2,17,0,735.0,82.0,4.1,20.2,408.0,834.01,657.44
2018,6,2,17,15,699.5,77.0,4.0,19.7,356.5,785.08,624.64
2018,6,2,17,30,664.0,72.0,3.9,19.2,305.0,730.09,586.28
2018,6,2,17,45,613.5,66.5,3.8,18.75,255.0,661.0,535.59
2018,6,2,18,0,563.0,61.0,3.7,18.3,205.0,592.95,483.5
2018,6,2,18,15,489.0,54.0,3.5,17.75,159.0,505.41,413.43
2018,6,2,18,30,415.0,47.0,3.3,17.2,113.0,421.39,342.97
2018,6,2,18,45,303.5,36.5,3.15,16.7,76.0,310.7,245.15
2018,6,2,19,0,192.0,26.0,3.0,16.2,39.0,199.2,92.04
2018,6,2,19,15,100.5,14.0,2.9,16.0,20.5,76.48,0.0
2018,6,2,19,30,9.0,2.0,2.8,15.8,2.0,0.0,0.0
2018,6,2,19,45,4.5,1.0,2.7,15.55,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,3,4,45,32.5,6.0,2.1,13.0,6.5,0.0,0.0
2018,6,3,5,0,65.0,12.0,2.2,13.1,13.0,10.24,0.0
2018,6,3,5,15,174.0,24.5,2.2,13.4,41.0,19.07,4.1
2018,6,3,5,30,283.0,37.0,2.2,13.7,69.0,30.39,20.15
2018,6,3,5,45,389.0,45.5,2.2,13.95,112.5,36.69,26.62
2018,6,3,6,0,495.0,54.0,2.2,14.2,156.0,42.99,32.62
2018,6,3,6,15,556.5,60.0,2.15,14.55,204.5,46.95,36.34
2018,6,3,6,30,618.0,66.0,2.1,14.9,253.0,50.9,39.87
2018,6,3,6,45,661.0,70.5,2.05,15.2,304.0,53.52,42.11
2018,6,3,7,0,704.0,75.0,2.0,15.5,355.0,61.18,48.7
2018,6,3,7,15,709.0,84.5,2.0,15.9,399.5,61.57,48.8
2018,6,3,7,30,714.0,94.0,2.0,16.3,444.0,66.64,52.98
2018,6,3,7,45,731.5,100.5,2.05,16.75,491.5,76.24,61.01
2018,6,3,8,0,749.0,107.0,2.1,17.2,539.0,79.32,63.33
2018,6,3,8,15,797.5,100.5,2.15,17.5,595.0,74.02,58.5
2018,6,3,8,30,846.0,94.0,2.2,17.8,651.0,79.81,63.21
2018,6,3,8,45,859.0,96.5,2.25,18.1,694.5,80.95,63.92
2018,6,3,9,0,872.0,99.0,2.3,18.4,738.0,120.27,69.16
2018,6,3,9,15,880.0,102.0,2.4,18.6,776.5,172.83,97.92
2018,6,3,9,30,888.0,105.0,2.5,18.8,815.0,226.49,137.65
2018,6,3,9,45,893.5,108.0,2.6,19.05,847.5,280.49,182.77
2018,6,3,10,0,899.0,111.0,2.7,19.3,880.0,334.93,230.28
2018,6,3,10,15,905.0,112.5,2.85,19.4,907.0,388.81,277.9
2018,6,3,10,30,911.0,114.0,3.0,19.5,934.0,442.76,325.09
2018,6,3,10,45,916.0,114.0,3.1,19.65,954.5,495.12,370.02
2018,6,3,11,0,921.0,114.0,3.2,19.8,975.0,547.02,413.47
2018,6,3,11,15,887.5,135.5,3.3,19.85,974.5,592.25,450.88
2018,6,3,11,30,854.0,157.0,3.4,19.9,974.0,633.06,483.83
2018,6,3,11,45,753.0,219.5,3.5,20.0,943.0,666.6,509.23
2018,6,3,12,0,652.0,282.0,3.6,20.1,912.0,687.43,524.39
2018,6,3,12,15,661.0,274.5,3.75,20.05,912.0,725.51,553.81
2018,6,3,12,30,670.0,267.0,3.9,20.0,912.0,762.54,582.09
2018,6,3,12,45,582.5,315.5,4.05,19.95,872.5,768.59,585.87
2018,6,3,13,0,495.0,364.0,4.2,19.9,833.0,766.9,583.97
2018,6,3,13,15,623.0,291.0,4.3,19.8,871.0,839.97,640.47
2018,6,3,13,30,751.0,218.0,4.4,19.7,909.0,916.28,697.97
2018,6,3,13,45,707.5,232.0,4.55,19.55,869.5,915.98,699.38
2018,6,3,14,0,664.0,246.0,4.7,19.4,830.0,911.07,697.55
2018,6,3,14,15,751.0,194.5,4.75,19.25,834.0,963.9,736.93
2018,6,3,14,30,838.0,143.0,4.8,19.1,838.0,1005.61,767.43
2018,6,3,14,45,854.5,127.0,4.9,18.95,809.0,1006.15,770.09
2018,6,3,15,0,871.0,111.0,5.0,18.8,780.0,1016.7,780.15
2018,6,3,15,15,861.5,107.0,5.0,18.8,739.0,1010.33,777.28
2018,6,3,15,30,852.0,103.0,5.0,18.8,698.0,1000.54,772.28
2018,6,3,15,45,822.5,104.5,5.1,18.4,648.0,986.06,766.1
2018,6,3,16,0,793.0,106.0,5.2,18.0,598.0,956.28,749.03
2018,6,3,16,15,790.0,98.5,5.2,17.75,555.0,939.43,740.04
2018,6,3,16,30,787.0,91.0,5.2,17.5,512.0,919.43,728.68
2018,6,3,16,45,761.5,86.5,5.25,17.25,461.0,878.31,702.01
2018,6,3,17,0,736.0,82.0,5.3,17.0,410.0,835.2,673.37
2018,6,3,17,15,701.5,77.5,5.25,16.6,359.0,787.86,640.64
2018,6,3,17,30,667.0,73.0,5.2,16.2,308.0,734.45,602.21
2018,6,3,17,45,618.5,67.5,5.2,15.85,258.0,667.02,551.45
2018,6,3,18,0,570.0,62.0,5.2,15.5,208.0,600.45,499.17
2018,6,3,18,15,498.5,54.5,5.1,15.15,162.0,513.99,428.04
2018,6,3,18,30,427.0,47.0,5.0,14.8,116.0,430.95,356.61
2018,6,3,18,45,318.0,37.0,4.9,14.5,78.5,322.02,258.42
2018,6,3,19,0,209.0,27.0,4.8,14.2,41.0,213.48,108.73
2018,6,3,19,15,109.5,14.5,4.7,14.05,21.5,82.78,0.0
2018,6,3,19,30,10.0,2.0,4.6,13.9,2.0,0.0,0.0
2018,6,3,19,45,5.0,1.0,4.5,13.75,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.35,12.85,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.65,12.55,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.75,12.45,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.85,12.4,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,4.95,12.4,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.05,12.4,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,5.15,12.35,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,5.35,12.4,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,6,4,4,45,44.0,6.5,5.65,12.6,7.5,0.0,0.0
2018,6,4,5,0,88.0,13.0,5.8,12.7,15.0,11.1,0.0
2018,6,4,5,15,216.5,24.5,5.95,12.95,45.0,20.4,5.14
2018,6,4,5,30,345.0,36.0,6.1,13.2,75.0,29.67,19.57
2018,6,4,5,45,435.0,43.5,6.2,13.4,117.5,35.17,25.31
2018,6,4,6,0,525.0,51.0,6.3,13.6,160.0,40.69,30.62
2018,6,4,6,15,583.0,57.5,6.4,13.85,209.0,45.16,34.81
2018,6,4,6,30,641.0,64.0,6.5,14.1,258.0,49.57,38.78
2018,6,4,6,45,681.0,68.0,6.55,14.35,308.5,56.53,44.9
2018,6,4,7,0,721.0,72.0,6.6,14.6,359.0,59.02,46.95
2018,6,4,7,15,750.5,76.0,6.6,14.8,410.5,61.34,48.81
2018,6,4,7,30,780.0,80.0,6.6,15.0,462.0,63.58,50.57
2018,6,4,7,45,746.5,99.0,6.55,15.2,496.0,75.38,60.67
2018,6,4,8,0,713.0,118.0,6.5,15.4,530.0,78.57,63.19
2018,6,4,8,15,683.0,140.5,6.45,15.55,561.5,89.83,72.7
2018,6,4,8,30,653.0,163.0,6.4,15.7,593.0,100.28,81.45
2018,6,4,8,45,582.5,204.5,6.4,15.85,607.5,121.0,98.92
2018,6,4,9,0,512.0,246.0,6.4,16.0,622.0,169.66,119.82
2018,6,4,9,15,664.5,193.0,6.4,16.15,707.5,185.7,118.59
2018,6,4,9,30,817.0,140.0,6.4,16.3,793.0,227.44,143.78
2018,6,4,9,45,763.5,175.5,6.35,16.4,805.5,286.78,196.3
2018,6,4,10,0,710.0,211.0,6.3,16.5,818.0,333.77,240.14
2018,6,4,10,15,650.5,253.0,6.35,16.55,822.5,385.2,287.16
2018,6,4,10,30,591.0,295.0,6.4,16.6,827.0,430.98,328.35
2018,6,4,10,45,658.0,264.5,6.4,16.65,869.5,478.4,368.48
2018,6,4,11,0,725.0,234.0,6.4,16.7,912.0,531.58,413.1
2018,6,4,11,15,709.5,245.0,6.45,16.65,916.0,574.47,449.49
2018,6,4,11,30,694.0,256.0,6.5,16.6,920.0,615.49,483.57
2018,6,4,11,45,816.0,185.5,6.55,16.6,971.0,678.76,535.66
2018,6,4,12,0,938.0,115.0,6.6,16.6,1022.0,744.94,589.86
2018,6,4,12,15,930.5,120.0,6.65,16.6,1018.0,786.53,622.92
2018,6,4,12,30,923.0,125.0,6.7,16.6,1014.0,825.75,652.29
2018,6,4,12,45,900.0,138.0,6.75,16.55,998.0,856.48,675.35
2018,6,4,13,0,877.0,151.0,6.8,16.5,982.0,883.67,695.87
2018,6,4,13,15,881.5,145.0,6.85,16.45,968.0,915.26,719.67
2018,6,4,13,30,886.0,139.0,6.9,16.4,954.0,944.09,741.49
2018,6,4,13,45,902.0,125.0,6.9,16.35,937.0,973.13,763.31
2018,6,4,14,0,918.0,111.0,6.9,16.3,920.0,998.89,782.83
2018,6,4,14,15,910.5,110.0,6.9,16.25,889.5,1011.75,793.15
2018,6,4,14,30,903.0,109.0,6.9,16.2,859.0,1021.11,801.18
2018,6,4,14,45,894.5,107.0,6.9,16.1,823.0,1024.91,805.53
2018,6,4,15,0,886.0,105.0,6.9,16.0,787.0,1025.21,807.54
2018,6,4,15,15,862.5,107.0,6.9,16.0,741.5,1011.34,799.15
2018,6,4,15,30,839.0,109.0,6.9,16.0,696.0,1006.87,797.8
2018,6,4,15,45,816.5,108.0,6.95,15.7,648.0,984.24,784.42
2018,6,4,16,0,794.0,107.0,7.0,15.4,600.0,958.58,768.83
2018,6,4,16,15,793.0,99.0,6.95,15.2,558.0,943.18,760.07
2018,6,4,16,30,792.0,91.0,6.9,15.0,516.0,924.55,748.88
2018,6,4,16,45,765.0,87.5,6.9,14.8,465.0,883.18,720.59
2018,6,4,17,0,738.0,84.0,6.9,14.6,414.0,839.83,690.37
2018,6,4,17,15,701.5,80.0,6.9,14.35,362.5,791.59,655.76
2018,6,4,17,30,665.0,76.0,6.9,14.1,311.0,737.04,615.15
2018,6,4,17,45,594.5,71.5,6.85,13.85,256.5,651.69,548.28
2018,6,4,18,0,524.0,67.0,6.8,13.6,202.0,568.36,480.68
2018,6,4,18,15,405.5,58.5,6.7,13.35,149.5,443.98,376.43
2018,6,4,18,30,287.0,50.0,6.6,13.1,97.0,323.27,271.46
2018,6,4,18,45,209.5,38.0,6.5,12.9,66.0,243.03,196.68
2018,6,4,19,0,132.0,26.0,6.4,12.7,35.0,159.39,85.93
2018,6,4,19,15,70.0,14.0,6.3,12.6,18.5,57.01,0.0
2018,6,4,19,30,8.0,2.0,6.2,12.5,2.0,0.0,0.0
2018,6,4,19,45,4.0,1.0,6.15,12.45,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.1,12.4,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.0,12.35,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,5.8,12.25,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,5.6,12.2,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.4,12.15,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.25,12.1,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.15,12.05,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.1,11.95,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.15,11.85,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.2,11.75,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.3,11.7,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,5.65,11.65,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,5.7,11.6,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,5.75,11.6,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,5.8,11.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,5.8,11.6,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,5.8,11.6,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,5.8,11.6,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,5.8,11.6,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,5.9,11.7,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.0,11.8,0.0,0.0,0.0
2018,6,5,4,45,24.5,6.0,6.15,11.85,6.5,0.0,0.0
2018,6,5,5,0,49.0,12.0,6.3,11.9,13.0,10.24,0.0
2018,6,5,5,15,153.0,27.5,6.35,12.05,42.5,21.32,5.98
2018,6,5,5,30,257.0,43.0,6.4,12.2,72.0,33.11,22.61
2018,6,5,5,45,319.5,54.0,6.45,12.3,108.5,41.21,30.76
2018,6,5,6,0,382.0,65.0,6.5,12.4,145.0,49.14,38.32
2018,6,5,6,15,301.0,87.5,6.45,12.55,161.0,63.96,51.83
2018,6,5,6,30,220.0,110.0,6.4,12.7,177.0,80.08,66.3
2018,6,5,6,45,242.5,129.5,6.35,12.85,216.0,92.7,77.43
2018,6,5,7,0,265.0,149.0,6.3,13.0,255.0,104.87,87.98
2018,6,5,7,15,341.0,157.5,6.25,13.2,312.5,110.67,92.74
2018,6,5,7,30,417.0,166.0,6.2,13.4,370.0,110.02,91.78
2018,6,5,7,45,439.5,179.5,6.15,13.55,415.0,116.5,97.07
2018,6,5,8,0,462.0,193.0,6.1,13.7,460.0,122.58,101.97
2018,6,5,8,15,444.0,217.5,6.05,13.9,491.5,133.9,111.36
2018,6,5,8,30,426.0,242.0,6.0,14.1,523.0,144.38,119.94
2018,6,5,8,45,339.5,284.0,5.9,14.3,517.5,174.11,144.89
2018,6,5,9,0,253.0,326.0,5.8,14.5,512.0,208.92,159.25
2018,6,5,9,15,206.0,351.5,5.75,14.6,508.0,251.84,191.58
2018,6,5,9,30,159.0,377.0,5.7,14.7,504.0,275.78,211.72
2018,6,5,9,45,208.5,389.0,5.65,14.85,563.0,309.94,236.95
2018,6,5,10,0,258.0,401.0,5.6,15.0,622.0,337.12,257.68
2018,6,5,10,15,336.5,389.5,5.55,15.05,687.0,378.92,290.2
2018,6,5,10,30,415.0,378.0,5.5,15.1,752.0,419.59,322.87
2018,6,5,10,45,422.0,383.5,5.5,15.2,771.0,457.16,354.38
2018,6,5,11,0,429.0,389.0,5.5,15.3,790.0,495.57,386.07
2018,6,5,11,15,401.5,403.5,5.5,15.3,783.0,522.0,408.15
2018,6,5,11,30,374.0,418.0,5.5,15.3,776.0,550.36,430.99
2018,6,5,11,45,367.0,414.5,5.5,15.3,767.5,570.51,447.49
2018,6,5,12,0,360.0,411.0,5.5,15.3,759.0,589.35,462.75
2018,6,5,12,15,342.0,413.5,5.55,15.25,743.5,603.59,474.3
2018,6,5,12,30,324.0,416.0,5.6,15.2,728.0,615.7,484.05
2018,6,5,12,45,223.0,440.5,5.7,15.15,654.5,570.76,448.8
2018,6,5,13,0,122.0,465.0,5.8,15.1,581.0,523.22,410.81
2018,6,5,13,15,134.5,455.5,5.8,15.05,581.0,538.14,423.26
2018,6,5,13,30,147.0,446.0,5.8,15.0,581.0,552.81,435.39
2018,6,5,13,45,323.0,369.0,5.85,14.95,656.5,669.3,529.97
2018,6,5,14,0,499.0,292.0,5.9,14.9,732.0,793.37,628.32
2018,6,5,14,15,705.5,200.5,5.9,14.85,799.5,925.45,730.27
2018,6,5,14,30,912.0,109.0,5.9,14.8,867.0,1029.92,806.16
2018,6,5,14,45,904.0,107.0,5.9,14.75,831.0,1034.36,810.22
2018,6,5,15,0,896.0,105.0,5.9,14.7,795.0,1035.28,812.52
2018,6,5,15,15,884.5,103.0,5.9,14.7,753.5,1029.17,809.83
2018,6,5,15,30,873.0,101.0,5.9,14.7,712.0,1019.66,804.88
2018,6,5,15,45,858.0,98.5,5.85,14.55,666.5,1002.72,794.83
2018,6,5,16,0,843.0,96.0,5.8,14.4,621.0,994.73,791.42
2018,6,5,16,15,822.5,93.0,5.8,14.25,571.5,965.39,772.77
2018,6,5,16,30,802.0,90.0,5.8,14.1,522.0,933.34,752.08
2018,6,5,16,45,775.0,87.0,5.8,14.0,470.5,892.48,724.4
2018,6,5,17,0,748.0,84.0,5.8,13.9,419.0,849.61,694.76
2018,6,5,17,15,710.0,80.0,5.8,13.65,367.0,799.72,659.41
2018,6,5,17,30,672.0,76.0,5.8,13.4,315.0,743.62,618.15
2018,6,5,17,45,619.0,70.5,5.75,13.2,263.5,672.07,562.85
2018,6,5,18,0,566.0,65.0,5.7,13.0,212.0,601.56,506.26
2018,6,5,18,15,491.0,58.0,5.65,12.8,165.5,512.78,432.24
2018,6,5,18,30,416.0,51.0,5.6,12.6,119.0,427.21,357.85
2018,6,5,18,45,305.0,40.0,5.5,12.35,81.0,315.5,256.81
2018,6,5,19,0,194.0,29.0,5.4,12.1,43.0,208.31,120.16
2018,6,5,19,15,102.0,15.5,5.4,12.05,22.5,78.97,0.0
2018,6,5,19,30,10.0,2.0,5.4,12.0,2.0,0.0,0.0
2018,6,5,19,45,5.0,1.0,5.35,11.95,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,5.25,11.85,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.15,11.8,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.05,11.75,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,4.95,11.7,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.65,11.7,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.5,11.65,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.5,11.65,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.7,11.75,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.85,11.85,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,4.9,11.95,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,4.9,12.05,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,4.9,12.15,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,6,6,4,45,11.5,4.0,4.9,12.25,4.5,0.0,0.0
2018,6,6,5,0,23.0,8.0,4.9,12.3,9.0,6.83,0.0
2018,6,6,5,15,16.0,16.5,4.9,12.4,17.5,13.91,2.1
2018,6,6,5,30,9.0,25.0,4.9,12.5,26.0,20.95,12.25
2018,6,6,5,45,5.0,40.0,4.9,12.6,40.5,32.89,23.42
2018,6,6,6,0,1.0,55.0,4.9,12.7,55.0,44.76,34.39
2018,6,6,6,15,21.0,66.0,4.95,12.8,72.0,53.08,42.06
2018,6,6,6,30,41.0,77.0,5.0,12.9,89.0,61.78,49.91
2018,6,6,6,45,22.0,63.5,5.0,13.05,70.0,52.3,41.36
2018,6,6,7,0,3.0,50.0,5.0,13.2,51.0,41.4,31.49
2018,6,6,7,15,18.5,110.0,5.0,13.35,119.0,86.35,71.25
2018,6,6,7,30,34.0,170.0,5.0,13.5,187.0,126.0,105.69
2018,6,6,7,45,30.0,175.0,5.05,13.65,191.0,130.0,108.71
2018,6,6,8,0,26.0,180.0,5.1,13.8,195.0,133.75,111.53
2018,6,6,8,15,27.0,204.0,5.1,14.0,220.5,148.99,124.21
2018,6,6,8,30,28.0,228.0,5.1,14.2,246.0,163.74,136.36
2018,6,6,8,45,39.5,263.0,5.15,14.4,290.5,184.35,153.38
2018,6,6,9,0,51.0,298.0,5.2,14.6,335.0,209.82,165.36
2018,6,6,9,15,48.0,309.0,5.2,14.7,345.5,223.45,175.23
2018,6,6,9,30,45.0,320.0,5.2,14.8,356.0,236.78,185.49
2018,6,6,9,45,38.5,327.0,5.25,14.95,358.5,246.59,193.33
2018,6,6,10,0,32.0,334.0,5.3,15.1,361.0,255.65,200.61
2018,6,6,10,15,37.5,355.0,5.35,15.15,388.0,277.38,217.62
2018,6,6,10,30,43.0,376.0,5.4,15.2,415.0,300.29,235.56
2018,6,6,10,45,46.0,389.5,5.45,15.3,432.0,318.12,249.51
2018,6,6,11,0,49.0,403.0,5.5,15.4,449.0,336.69,264.01
2018,6,6,11,15,61.5,423.0,5.55,15.45,481.5,366.0,286.91
2018,6,6,11,30,74.0,443.0,5.6,15.5,514.0,397.31,311.33
2018,6,6,11,45,83.0,449.5,5.65,15.5,529.5,417.86,327.51
2018,6,6,12,0,92.0,456.0,5.7,15.5,545.0,439.41,344.49
2018,6,6,12,15,153.5,460.5,5.7,15.5,608.5,501.72,393.64
2018,6,6,12,30,215.0,465.0,5.7,15.5,672.0,568.13,445.55
2018,6,6,12,45,439.5,361.5,5.75,15.5,780.0,691.31,544.2
2018,6,6,13,0,664.0,258.0,5.8,15.5,888.0,816.26,642.73
2018,6,6,13,15,752.0,211.0,5.8,15.5,913.0,880.5,692.18
2018,6,6,13,30,840.0,164.0,5.8,15.5,938.0,937.6,733.77
2018,6,6,13,45,833.5,162.5,5.75,15.45,914.5,957.47,748.28
2018,6,6,14,0,827.0,161.0,5.7,15.4,891.0,974.03,760.7
2018,6,6,14,15,818.0,159.5,5.75,15.35,861.0,984.82,769.78
2018,6,6,14,30,809.0,158.0,5.8,15.3,831.0,992.18,776.59
2018,6,6,14,45,797.0,156.0,5.8,15.25,795.0,992.6,778.29
2018,6,6,15,0,785.0,154.0,5.8,15.2,759.0,989.57,777.71
2018,6,6,15,15,770.5,151.0,5.8,15.2,718.5,979.57,772.13
2018,6,6,15,30,756.0,148.0,5.8,15.2,678.0,974.69,770.42
2018,6,6,15,45,736.5,144.5,5.9,14.95,633.0,953.04,757.97
2018,6,6,16,0,717.0,141.0,6.0,14.7,588.0,928.51,743.4
2018,6,6,16,15,691.5,137.0,6.05,14.55,540.0,894.66,721.22
2018,6,6,16,30,666.0,133.0,6.1,14.4,492.0,858.46,697.06
2018,6,6,16,45,633.5,127.5,6.15,14.2,442.0,811.57,664.49
2018,6,6,17,0,601.0,122.0,6.2,14.0,392.0,763.11,630.07
2018,6,6,17,15,559.5,114.0,6.15,13.75,341.5,702.17,584.78
2018,6,6,17,30,518.0,106.0,6.1,13.5,291.0,634.09,532.58
2018,6,6,17,45,462.5,97.5,6.05,13.3,243.0,562.42,475.75
2018,6,6,18,0,407.0,89.0,6.0,13.1,195.0,492.86,418.61
2018,6,6,18,15,333.5,76.0,5.9,12.95,150.5,405.28,343.45
2018,6,6,18,30,260.0,63.0,5.8,12.8,106.0,322.46,270.08
2018,6,6,18,45,174.0,46.5,5.7,12.6,71.0,216.33,175.21
2018,6,6,19,0,88.0,30.0,5.6,12.4,36.0,125.12,72.99
2018,6,6,19,15,45.0,16.0,5.55,12.4,19.0,42.7,0.0
2018,6,6,19,30,2.0,2.0,5.5,12.4,2.0,0.0,0.0
2018,6,6,19,45,1.0,1.0,5.5,12.35,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.5,12.25,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.45,12.2,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.35,12.2,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.25,12.2,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.15,12.25,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.05,12.3,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.0,12.25,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.0,12.15,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,4.95,12.05,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,4.8,11.95,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.65,11.85,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,7,4,45,11.0,5.0,4.65,11.9,5.5,0.0,0.0
2018,6,7,5,0,22.0,10.0,4.7,11.9,11.0,8.54,0.0
2018,6,7,5,15,92.0,27.5,4.75,12.05,37.5,21.39,6.51
2018,6,7,5,30,162.0,45.0,4.8,12.2,64.0,34.54,23.88
2018,6,7,5,45,218.5,56.5,4.85,12.3,95.0,42.57,31.98
2018,6,7,6,0,275.0,68.0,4.9,12.4,126.0,50.64,39.67
2018,6,7,6,15,154.0,81.5,4.9,12.6,115.5,60.73,48.94
2018,6,7,6,30,33.0,95.0,4.9,12.8,105.0,73.9,60.75
2018,6,7,6,45,165.5,119.5,4.95,13.0,184.0,89.34,74.38
2018,6,7,7,0,298.0,144.0,5.0,13.2,263.0,102.19,85.5
2018,6,7,7,15,405.0,146.5,4.95,13.4,331.5,99.39,82.69
2018,6,7,7,30,512.0,149.0,4.9,13.6,400.0,100.68,83.48
2018,6,7,7,45,508.5,166.5,4.85,13.85,438.0,109.6,90.89
2018,6,7,8,0,505.0,184.0,4.8,14.1,476.0,117.91,97.7
2018,6,7,8,15,475.0,209.5,4.75,14.3,502.5,129.79,107.55
2018,6,7,8,30,445.0,235.0,4.7,14.5,529.0,140.76,116.53
2018,6,7,8,45,574.5,206.0,4.7,14.65,611.5,121.71,99.85
2018,6,7,9,0,704.0,177.0,4.7,14.8,694.0,138.27,89.22
2018,6,7,9,15,767.5,160.0,4.8,14.95,751.0,186.77,115.51
2018,6,7,9,30,831.0,143.0,4.9,15.1,808.0,231.95,147.09
2018,6,7,9,45,851.5,139.0,5.0,15.25,845.0,282.89,190.11
2018,6,7,10,0,872.0,135.0,5.1,15.4,882.0,342.26,242.07
2018,6,7,10,15,880.0,136.5,5.2,15.5,910.5,395.5,290.21
2018,6,7,10,30,888.0,138.0,5.3,15.6,939.0,449.06,338.23
2018,6,7,10,45,893.5,139.0,5.4,15.65,960.0,501.31,384.53
2018,6,7,11,0,899.0,140.0,5.5,15.7,981.0,553.23,429.58
2018,6,7,11,15,903.5,139.5,5.55,15.7,995.0,603.09,472.02
2018,6,7,11,30,908.0,139.0,5.6,15.7,1009.0,652.13,512.88
2018,6,7,11,45,873.0,162.5,5.6,15.7,1003.0,691.67,545.04
2018,6,7,12,0,838.0,186.0,5.6,15.7,997.0,736.01,579.61
2018,6,7,12,15,823.5,194.5,5.6,15.75,990.5,774.13,609.21
2018,6,7,12,30,809.0,203.0,5.6,15.8,984.0,809.63,636.35
2018,6,7,12,45,852.5,174.0,5.6,15.85,990.0,857.69,672.94
2018,6,7,13,0,896.0,145.0,5.6,15.9,996.0,893.97,699.17
2018,6,7,13,15,895.5,142.5,5.65,15.9,980.5,924.66,721.81
2018,6,7,13,30,895.0,140.0,5.7,15.9,965.0,952.47,742.45
2018,6,7,13,45,897.5,134.0,5.7,15.95,944.0,976.8,760.23
2018,6,7,14,0,900.0,128.0,5.7,16.0,923.0,997.92,775.81
2018,6,7,14,15,894.5,126.0,5.75,15.95,893.5,1011.91,787.11
2018,6,7,14,30,889.0,124.0,5.8,15.9,864.0,1022.48,796.19
2018,6,7,14,45,881.0,121.0,5.85,15.85,828.0,1026.06,800.49
2018,6,7,15,0,873.0,118.0,5.9,15.8,792.0,1026.13,802.51
2018,6,7,15,15,861.0,115.0,5.9,15.8,750.5,1018.68,798.84
2018,6,7,15,30,849.0,112.0,5.9,15.8,709.0,1020.65,802.13
2018,6,7,15,45,835.0,109.0,5.85,15.6,664.0,1004.38,792.69
2018,6,7,16,0,821.0,106.0,5.8,15.4,619.0,984.93,781.13
2018,6,7,16,15,802.0,102.0,5.75,15.2,570.0,956.22,762.84
2018,6,7,16,30,783.0,98.0,5.7,15.0,521.0,924.77,742.46
2018,6,7,16,45,756.5,94.0,5.7,14.85,470.0,883.48,714.68
2018,6,7,17,0,730.0,90.0,5.7,14.7,419.0,846.63,689.8
2018,6,7,17,15,694.0,84.5,5.65,14.5,367.0,791.44,650.16
2018,6,7,17,30,658.0,79.0,5.6,14.3,315.0,735.51,608.92
2018,6,7,17,45,608.0,73.0,5.55,14.05,264.5,666.28,555.86
2018,6,7,18,0,558.0,67.0,5.5,13.8,214.0,597.91,501.42
2018,6,7,18,15,484.0,59.0,5.35,13.55,167.0,508.9,427.55
2018,6,7,18,30,410.0,51.0,5.2,13.3,120.0,423.32,353.63
2018,6,7,18,45,301.5,40.5,5.05,13.1,82.0,314.16,255.66
2018,6,7,19,0,193.0,30.0,4.9,12.9,44.0,210.9,130.94
2018,6,7,19,15,101.0,16.0,4.75,12.75,23.0,78.91,0.0
2018,6,7,19,30,9.0,2.0,4.6,12.6,2.0,0.0,0.0
2018,6,7,19,45,4.5,1.0,4.5,12.5,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.3,12.35,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,8,4,45,32.5,6.0,3.75,12.2,7.0,0.0,0.0
2018,6,8,5,0,65.0,12.0,3.8,12.4,14.0,10.24,0.0
2018,6,8,5,15,168.0,26.0,3.9,12.65,42.5,20.2,5.97
2018,6,8,5,30,271.0,40.0,4.0,12.9,71.0,30.9,20.74
2018,6,8,5,45,318.5,48.0,4.1,13.2,102.0,36.78,26.79
2018,6,8,6,0,366.0,56.0,4.2,13.5,133.0,43.79,33.42
2018,6,8,6,15,183.0,57.0,4.2,13.7,95.5,41.51,31.59
2018,6,8,6,30,0.0,58.0,4.2,13.9,58.0,48.03,37.45
2018,6,8,6,45,0.0,79.0,4.2,14.1,79.0,64.76,52.28
2018,6,8,7,0,0.0,100.0,4.2,14.3,100.0,80.91,66.38
2018,6,8,7,15,6.5,133.5,4.2,14.55,136.5,105.68,87.82
2018,6,8,7,30,13.0,167.0,4.2,14.8,173.0,129.72,108.3
2018,6,8,7,45,37.5,202.0,4.2,15.05,223.0,146.13,121.93
2018,6,8,8,0,62.0,237.0,4.2,15.3,273.0,167.45,139.61
2018,6,8,8,15,97.0,266.5,4.25,15.5,328.0,185.25,154.14
2018,6,8,8,30,132.0,296.0,4.3,15.7,383.0,190.35,157.86
2018,6,8,8,45,136.5,316.0,4.3,15.95,411.5,200.03,165.4
2018,6,8,9,0,141.0,336.0,4.3,16.2,440.0,221.38,170.78
2018,6,8,9,15,122.5,352.0,4.35,16.4,445.5,242.24,185.54
2018,6,8,9,30,104.0,368.0,4.4,16.6,451.0,274.78,211.2
2018,6,8,9,45,200.0,363.5,4.4,16.8,531.5,293.51,221.96
2018,6,8,10,0,296.0,359.0,4.4,17.0,612.0,322.83,242.64
2018,6,8,10,15,359.0,351.5,4.4,17.2,668.5,362.67,273.82
2018,6,8,10,30,422.0,344.0,4.4,17.4,725.0,400.31,304.03
2018,6,8,10,45,346.0,387.5,4.4,17.55,704.5,433.32,332.12
2018,6,8,11,0,270.0,431.0,4.4,17.7,684.0,451.27,347.33
2018,6,8,11,15,196.0,445.0,4.4,17.85,630.0,450.27,347.27
2018,6,8,11,30,122.0,459.0,4.4,18.0,576.0,434.16,334.99
2018,6,8,11,45,151.0,464.5,4.45,18.15,610.0,471.46,363.74
2018,6,8,12,0,180.0,470.0,4.5,18.3,644.0,511.52,394.31
2018,6,8,12,15,186.5,476.0,4.6,18.35,656.0,538.05,414.6
2018,6,8,12,30,193.0,482.0,4.7,18.4,668.0,564.97,435.16
2018,6,8,12,45,244.0,460.5,4.8,18.45,693.5,610.97,470.93
2018,6,8,13,0,295.0,439.0,4.9,18.5,719.0,654.63,504.94
2018,6,8,13,15,230.5,447.5,5.0,18.45,664.0,614.53,474.88
2018,6,8,13,30,166.0,456.0,5.1,18.4,609.0,578.95,447.85
2018,6,8,13,45,314.5,375.0,5.15,18.35,656.0,666.65,518.57
2018,6,8,14,0,463.0,294.0,5.2,18.3,703.0,760.38,592.46
2018,6,8,14,15,672.0,203.0,5.25,18.2,774.5,894.83,695.34
2018,6,8,14,30,881.0,112.0,5.3,18.1,846.0,1001.96,772.11
2018,6,8,14,45,873.5,109.0,5.35,18.0,811.0,1005.62,775.95
2018,6,8,15,0,866.0,106.0,5.4,17.9,776.0,1005.81,778.18
2018,6,8,15,15,854.0,104.5,5.4,17.9,735.5,999.73,775.49
2018,6,8,15,30,842.0,103.0,5.4,17.9,695.0,990.38,770.67
2018,6,8,15,45,829.0,99.0,5.4,17.6,650.5,986.11,770.53
2018,6,8,16,0,816.0,95.0,5.4,17.3,606.0,966.37,759.41
2018,6,8,16,15,800.0,90.5,5.35,17.05,558.5,939.99,743.09
2018,6,8,16,30,784.0,86.0,5.3,16.8,511.0,910.86,724.7
2018,6,8,16,45,762.0,81.5,5.25,16.55,461.5,873.35,699.95
2018,6,8,17,0,740.0,77.0,5.2,16.3,412.0,833.76,673.27
2018,6,8,17,15,710.5,72.5,5.1,16.0,362.5,785.38,639.22
2018,6,8,17,30,681.0,68.0,5.0,15.7,313.0,735.85,603.38
2018,6,8,17,45,639.0,62.5,4.85,15.45,264.0,679.14,560.39
2018,6,8,18,0,597.0,57.0,4.7,15.2,215.0,617.66,511.92
2018,6,8,18,15,533.0,50.5,4.55,14.9,169.0,537.91,446.74
2018,6,8,18,30,469.0,44.0,4.4,14.6,123.0,461.24,381.13
2018,6,8,18,45,368.5,35.5,4.25,14.3,85.0,358.97,290.59
2018,6,8,19,0,268.0,27.0,4.1,14.0,47.0,257.46,164.72
2018,6,8,19,15,149.5,16.0,4.05,13.85,25.5,110.36,0.0
2018,6,8,19,30,31.0,5.0,4.0,13.7,4.0,0.0,0.0
2018,6,8,19,45,15.5,2.5,3.9,13.55,2.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,9,4,45,4.0,2.5,3.65,13.25,2.5,0.0,0.0
2018,6,9,5,0,8.0,5.0,3.8,13.3,5.0,4.27,0.0
2018,6,9,5,15,4.0,13.5,3.95,13.4,13.5,11.41,0.96
2018,6,9,5,30,0.0,22.0,4.1,13.5,22.0,18.14,9.83
2018,6,9,5,45,0.0,28.5,4.3,13.65,28.5,23.52,15.08
2018,6,9,6,0,0.0,35.0,4.5,13.8,35.0,28.9,20.14
2018,6,9,6,15,1.5,52.0,4.65,13.9,52.5,43.05,32.94
2018,6,9,6,30,3.0,69.0,4.8,14.0,70.0,56.69,45.16
2018,6,9,6,45,25.0,102.0,4.9,14.1,112.0,79.58,65.43
2018,6,9,7,0,47.0,135.0,5.0,14.2,154.0,102.2,85.19
2018,6,9,7,15,201.5,154.0,5.05,14.3,251.0,106.72,88.84
2018,6,9,7,30,356.0,173.0,5.1,14.4,348.0,119.66,99.79
2018,6,9,7,45,437.5,173.0,5.1,14.5,410.5,112.45,93.14
2018,6,9,8,0,519.0,173.0,5.1,14.6,473.0,111.59,92.05
2018,6,9,8,15,509.5,194.5,5.15,14.7,509.5,121.71,100.46
2018,6,9,8,30,500.0,216.0,5.2,14.8,546.0,131.09,108.17
2018,6,9,8,45,527.5,222.0,5.25,14.9,591.0,132.0,108.61
2018,6,9,9,0,555.0,228.0,5.3,15.0,636.0,162.6,113.13
2018,6,9,9,15,508.5,263.0,5.4,15.2,652.0,212.54,147.01
2018,6,9,9,30,462.0,298.0,5.5,15.4,668.0,258.55,184.27
2018,6,9,9,45,473.5,310.5,5.55,15.6,703.0,300.46,218.49
2018,6,9,10,0,485.0,323.0,5.6,15.8,738.0,344.13,255.32
2018,6,9,10,15,592.5,283.0,5.7,15.95,806.0,384.68,288.07
2018,6,9,10,30,700.0,243.0,5.8,16.1,874.0,438.28,332.41
2018,6,9,10,45,663.5,271.0,5.95,16.3,880.0,484.32,372.72
2018,6,9,11,0,627.0,299.0,6.1,16.5,886.0,526.82,409.0
2018,6,9,11,15,649.0,293.0,6.25,16.6,908.0,574.15,448.31
2018,6,9,11,30,671.0,287.0,6.4,16.7,930.0,622.95,488.19
2018,6,9,11,45,561.0,333.0,6.5,16.8,873.0,631.72,495.62
2018,6,9,12,0,451.0,379.0,6.6,16.9,816.0,626.37,491.47
2018,6,9,12,15,414.5,402.0,6.75,16.85,803.0,648.06,508.56
2018,6,9,12,30,378.0,425.0,6.9,16.8,790.0,664.0,520.94
2018,6,9,12,45,526.0,353.0,7.0,16.8,856.0,753.34,592.34
2018,6,9,13,0,674.0,281.0,7.1,16.8,922.0,843.59,663.85
2018,6,9,13,15,620.0,300.0,7.15,16.7,882.0,843.48,663.69
2018,6,9,13,30,566.0,319.0,7.2,16.6,842.0,838.78,660.31
2018,6,9,13,45,534.0,326.0,7.3,16.55,809.5,838.77,661.01
2018,6,9,14,0,502.0,333.0,7.4,16.5,777.0,835.27,659.07
2018,6,9,14,15,451.5,337.5,7.45,16.4,727.0,808.02,639.11
2018,6,9,14,30,401.0,342.0,7.5,16.3,677.0,777.05,616.23
2018,6,9,14,45,405.5,324.0,7.55,16.15,650.0,775.63,617.36
2018,6,9,15,0,410.0,306.0,7.6,16.0,623.0,771.81,616.69
2018,6,9,15,15,406.5,289.5,7.6,16.0,590.0,759.01,608.6
2018,6,9,15,30,403.0,273.0,7.6,16.0,557.0,743.84,598.8
2018,6,9,15,45,445.0,239.5,7.75,15.7,534.0,754.1,611.09
2018,6,9,16,0,487.0,206.0,7.9,15.4,511.0,760.59,620.62
2018,6,9,16,15,462.0,195.5,7.85,15.25,466.5,722.8,593.04
2018,6,9,16,30,437.0,185.0,7.8,15.1,422.0,683.48,564.09
2018,6,9,16,45,459.0,160.0,7.8,14.9,387.5,671.28,557.91
2018,6,9,17,0,481.0,135.0,7.8,14.7,353.0,655.51,548.22
2018,6,9,17,15,447.5,123.0,7.75,14.45,306.5,601.2,506.46
2018,6,9,17,30,414.0,111.0,7.7,14.2,260.0,546.82,463.68
2018,6,9,17,45,373.5,97.5,7.65,14.0,216.0,484.62,412.86
2018,6,9,18,0,333.0,84.0,7.6,13.8,172.0,423.58,361.48
2018,6,9,18,15,289.5,70.0,7.5,13.6,135.0,361.05,307.1
2018,6,9,18,30,246.0,56.0,7.4,13.4,98.0,300.91,253.01
2018,6,9,18,45,184.0,42.5,7.35,13.15,68.0,231.19,188.41
2018,6,9,19,0,122.0,29.0,7.3,12.9,38.0,146.41,94.84
2018,6,9,19,15,67.0,16.5,7.15,12.85,21.0,57.48,0.0
2018,6,9,19,30,12.0,4.0,7.0,12.8,4.0,0.0,0.0
2018,6,9,19,45,6.0,2.0,6.9,12.7,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,6.8,12.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,6.7,12.55,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,6.5,12.5,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,6.25,12.45,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,6.1,12.4,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,6.0,12.35,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,5.75,12.2,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,5.5,12.05,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,5.1,11.75,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,4.95,11.65,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,4.8,11.35,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,4.75,11.2,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,4.7,11.05,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,4.75,10.95,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,4.8,11.05,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,6,10,4,45,28.0,6.5,4.85,11.35,7.0,0.0,0.0
2018,6,10,5,0,56.0,13.0,4.9,11.5,14.0,11.1,0.0
2018,6,10,5,15,143.0,26.0,4.9,11.75,40.0,20.15,6.19
2018,6,10,5,30,230.0,39.0,4.9,12.0,66.0,30.0,20.07
2018,6,10,5,45,306.5,49.5,4.9,12.3,103.0,37.82,27.81
2018,6,10,6,0,383.0,60.0,4.9,12.6,140.0,45.53,35.09
2018,6,10,6,15,437.0,69.0,4.8,12.95,184.0,53.22,42.16
2018,6,10,6,30,491.0,78.0,4.7,13.3,228.0,59.01,47.35
2018,6,10,6,45,510.0,91.0,4.65,13.6,271.5,67.3,54.64
2018,6,10,7,0,529.0,104.0,4.6,13.9,315.0,75.12,61.37
2018,6,10,7,15,553.0,113.5,4.5,14.2,360.5,79.97,65.37
2018,6,10,7,30,577.0,123.0,4.4,14.5,406.0,84.5,69.03
2018,6,10,7,45,606.5,129.0,4.3,14.85,454.5,86.41,70.35
2018,6,10,8,0,636.0,135.0,4.2,15.2,503.0,88.17,71.54
2018,6,10,8,15,639.5,149.5,4.05,15.45,545.5,94.69,76.86
2018,6,10,8,30,643.0,164.0,3.9,15.7,588.0,100.65,81.67
2018,6,10,8,45,667.5,169.0,3.8,15.95,635.0,100.75,81.44
2018,6,10,9,0,692.0,174.0,3.7,16.2,682.0,135.57,86.86
2018,6,10,9,15,745.5,161.0,3.7,16.4,734.5,175.89,106.86
2018,6,10,9,30,799.0,148.0,3.7,16.6,787.0,229.26,145.16
2018,6,10,9,45,823.5,142.5,3.7,16.85,825.0,278.29,185.76
2018,6,10,10,0,848.0,137.0,3.7,17.1,863.0,336.1,235.37
2018,6,10,10,15,861.0,135.5,3.75,17.25,892.5,387.8,281.2
2018,6,10,10,30,874.0,134.0,3.8,17.4,922.0,440.29,327.28
2018,6,10,10,45,867.5,141.5,3.85,17.55,938.5,490.54,370.98
2018,6,10,11,0,861.0,149.0,3.9,17.7,955.0,539.38,412.4
2018,6,10,11,15,862.5,150.5,4.05,17.75,967.5,587.11,452.24
2018,6,10,11,30,864.0,152.0,4.2,17.8,980.0,633.88,490.44
2018,6,10,11,45,880.0,142.0,4.35,17.9,990.0,680.8,528.19
2018,6,10,12,0,896.0,132.0,4.5,18.0,1000.0,727.21,565.03
2018,6,10,12,15,910.0,121.5,4.75,17.95,1002.0,770.93,600.28
2018,6,10,12,30,924.0,111.0,5.0,17.9,1004.0,813.25,632.44
2018,6,10,12,45,921.5,111.5,5.2,17.85,995.0,849.92,660.01
2018,6,10,13,0,919.0,112.0,5.4,17.8,986.0,884.06,685.83
2018,6,10,13,15,915.5,111.0,5.55,17.75,969.5,913.23,707.92
2018,6,10,13,30,912.0,110.0,5.7,17.7,953.0,939.4,727.99
2018,6,10,13,45,907.0,109.0,5.85,17.6,929.5,961.05,745.12
2018,6,10,14,0,902.0,108.0,6.0,17.5,906.0,979.42,760.11
2018,6,10,14,15,895.0,106.0,6.1,17.35,876.0,991.5,770.63
2018,6,10,14,30,888.0,104.0,6.2,17.2,846.0,1000.12,778.9
2018,6,10,14,45,880.0,102.0,6.3,17.1,811.0,1004.29,784.02
2018,6,10,15,0,872.0,100.0,6.4,17.0,776.0,1005.03,786.88
2018,6,10,15,15,860.5,98.5,6.4,17.0,736.0,999.41,784.44
2018,6,10,15,30,849.0,97.0,6.4,17.0,696.0,990.5,779.82
2018,6,10,15,45,835.5,94.0,6.55,16.6,651.5,974.62,772.29
2018,6,10,16,0,822.0,91.0,6.7,16.2,607.0,967.5,771.23
2018,6,10,16,15,805.5,87.0,6.7,15.95,559.5,941.22,754.8
2018,6,10,16,30,789.0,83.0,6.7,15.7,512.0,912.2,736.3
2018,6,10,16,45,766.0,79.0,6.7,15.45,462.5,874.34,710.9
2018,6,10,17,0,743.0,75.0,6.7,15.2,413.0,834.44,683.54
2018,6,10,17,15,711.5,71.0,6.65,14.95,363.0,784.86,647.88
2018,6,10,17,30,680.0,67.0,6.6,14.7,313.0,734.23,610.46
2018,6,10,17,45,636.5,62.0,6.55,14.4,264.0,676.72,566.38
2018,6,10,18,0,593.0,57.0,6.5,14.1,215.0,614.81,516.96
2018,6,10,18,15,527.0,51.0,6.25,13.9,169.5,534.27,449.53
2018,6,10,18,30,461.0,45.0,6.0,13.7,124.0,456.88,382.0
2018,6,10,18,45,359.5,36.5,5.8,13.5,86.0,353.98,289.85
2018,6,10,19,0,258.0,28.0,5.6,13.3,48.0,253.59,170.82
2018,6,10,19,15,143.5,16.0,5.5,13.2,26.0,106.7,0.0
2018,6,10,19,30,29.0,4.0,5.4,13.1,4.0,0.0,0.0
2018,6,10,19,45,14.5,2.0,5.25,13.0,2.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.0,12.85,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,4.85,12.8,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.75,12.75,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.7,12.65,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,4.65,12.6,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,4.55,12.55,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,4.5,12.45,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.55,12.25,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.45,12.2,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,11,4,45,47.5,6.5,4.25,12.55,7.5,0.0,0.0
2018,6,11,5,0,95.0,13.0,4.3,12.7,15.0,11.1,0.0
2018,6,11,5,15,215.0,23.5,4.25,12.95,44.0,19.4,5.76
2018,6,11,5,30,335.0,34.0,4.2,13.2,73.0,27.79,18.08
2018,6,11,5,45,400.0,42.5,4.15,13.45,111.0,34.1,24.41
2018,6,11,6,0,465.0,51.0,4.1,13.7,149.0,40.27,30.27
2018,6,11,6,15,365.5,74.0,4.05,14.0,163.5,54.88,43.47
2018,6,11,6,30,266.0,97.0,4.0,14.3,178.0,72.06,58.77
2018,6,11,6,45,293.0,113.5,3.95,14.55,218.0,83.08,68.38
2018,6,11,7,0,320.0,130.0,3.9,14.8,258.0,93.74,77.51
2018,6,11,7,15,399.5,135.0,3.85,15.1,316.5,91.91,75.57
2018,6,11,7,30,479.0,140.0,3.8,15.4,375.0,94.55,77.53
2018,6,11,7,45,529.0,146.0,3.75,15.65,431.0,97.37,79.62
2018,6,11,8,0,579.0,152.0,3.7,15.9,487.0,98.5,80.25
2018,6,11,8,15,677.5,132.0,3.65,16.25,555.5,84.37,67.72
2018,6,11,8,30,776.0,112.0,3.6,16.6,624.0,79.34,63.11
2018,6,11,8,45,820.0,103.5,3.55,16.9,676.5,73.15,57.57
2018,6,11,9,0,864.0,95.0,3.5,17.2,729.0,117.75,67.57
2018,6,11,9,15,673.0,174.0,3.45,17.45,684.0,174.93,108.66
2018,6,11,9,30,482.0,253.0,3.4,17.7,639.0,235.48,162.97
2018,6,11,9,45,333.5,327.5,3.4,18.0,599.5,289.39,212.14
2018,6,11,10,0,185.0,402.0,3.4,18.3,560.0,329.2,249.0
2018,6,11,10,15,185.5,422.0,3.4,18.5,585.0,358.85,272.42
2018,6,11,10,30,186.0,442.0,3.4,18.7,610.0,389.19,296.2
2018,6,11,10,45,161.0,452.5,3.45,18.9,600.0,402.81,307.45
2018,6,11,11,0,136.0,463.0,3.5,19.1,590.0,414.11,316.53
2018,6,11,11,15,127.0,468.5,3.6,19.25,588.5,428.51,327.73
2018,6,11,11,30,118.0,474.0,3.7,19.4,587.0,442.2,338.18
2018,6,11,11,45,131.5,470.5,3.8,19.5,597.5,462.94,354.15
2018,6,11,12,0,145.0,467.0,3.9,19.6,608.0,484.58,370.77
2018,6,11,12,15,215.0,421.5,4.05,19.65,629.5,515.89,396.14
2018,6,11,12,30,285.0,376.0,4.2,19.7,651.0,550.58,424.21
2018,6,11,12,45,214.0,382.0,4.4,19.75,587.5,518.22,399.64
2018,6,11,13,0,143.0,388.0,4.6,19.8,524.0,471.53,364.13
2018,6,11,13,15,127.0,386.0,4.8,19.75,505.5,467.05,361.36
2018,6,11,13,30,111.0,384.0,5.0,19.7,487.0,460.99,357.18
2018,6,11,13,45,325.0,309.0,5.15,19.7,599.0,627.42,488.74
2018,6,11,14,0,539.0,234.0,5.3,19.7,711.0,778.5,605.7
2018,6,11,14,15,714.0,173.0,5.45,19.6,783.0,895.97,693.34
2018,6,11,14,30,889.0,112.0,5.6,19.5,855.0,1009.37,775.09
2018,6,11,14,45,880.5,109.5,5.7,19.45,819.5,1012.78,778.91
2018,6,11,15,0,872.0,107.0,5.8,19.4,784.0,1012.71,781.12
2018,6,11,15,15,860.0,105.5,5.8,19.4,743.5,1006.8,778.55
2018,6,11,15,30,848.0,104.0,5.8,19.4,703.0,997.6,773.84
2018,6,11,15,45,834.0,101.5,5.9,19.1,659.0,994.34,775.07
2018,6,11,16,0,820.0,99.0,6.0,18.8,615.0,975.6,765.29
2018,6,11,16,15,801.0,96.5,5.95,18.55,567.5,948.87,748.71
2018,6,11,16,30,782.0,94.0,5.9,18.3,520.0,919.45,730.12
2018,6,11,16,45,756.0,90.0,5.85,18.1,469.5,878.85,702.94
2018,6,11,17,0,730.0,86.0,5.8,17.9,419.0,836.26,673.89
2018,6,11,17,15,695.0,82.0,5.65,17.5,368.5,789.83,641.37
2018,6,11,17,30,660.0,78.0,5.5,17.1,318.0,736.96,603.05
2018,6,11,17,45,610.5,72.5,5.4,16.75,268.0,668.87,551.69
2018,6,11,18,0,561.0,67.0,5.3,16.4,218.0,601.6,499.03
2018,6,11,18,15,489.0,59.5,5.05,16.0,171.0,514.74,428.05
2018,6,11,18,30,417.0,52.0,4.8,15.6,124.0,431.1,356.93
2018,6,11,18,45,312.0,41.5,4.6,15.25,86.0,324.03,262.73
2018,6,11,19,0,207.0,31.0,4.4,14.9,48.0,225.15,152.32
2018,6,11,19,15,112.5,17.5,4.2,14.7,26.0,87.97,0.0
2018,6,11,19,30,18.0,4.0,4.0,14.5,4.0,3.41,0.0
2018,6,11,19,45,9.0,2.0,3.8,14.3,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
