Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,22,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,12,4,45,49.5,6.5,1.8,12.95,8.0,0.0,0.0
2018,6,12,5,0,99.0,13.0,1.8,13.1,16.0,11.1,0.0
2018,6,12,5,15,189.5,22.5,1.8,13.35,40.0,18.44,5.22
2018,6,12,5,30,280.0,32.0,1.8,13.6,64.0,25.85,16.43
2018,6,12,5,45,358.5,39.0,1.8,13.85,101.0,30.97,21.65
2018,6,12,6,0,437.0,46.0,1.8,14.1,138.0,36.06,26.51
2018,6,12,6,15,218.5,56.0,1.8,14.45,102.0,41.07,31.14
2018,6,12,6,30,0.0,66.0,1.8,14.8,66.0,54.41,43.01
2018,6,12,6,45,0.0,86.0,1.85,15.1,86.0,69.94,56.64
2018,6,12,7,0,0.0,106.0,1.9,15.4,106.0,85.24,69.85
2018,6,12,7,15,12.5,142.5,2.0,15.85,148.5,111.93,92.68
2018,6,12,7,30,25.0,179.0,2.1,16.3,191.0,137.76,114.35
2018,6,12,7,45,49.0,211.0,2.2,16.75,238.0,151.4,125.33
2018,6,12,8,0,73.0,243.0,2.3,17.2,285.0,170.85,141.09
2018,6,12,8,15,100.0,270.0,2.4,17.55,333.0,187.11,154.03
2018,6,12,8,30,127.0,297.0,2.5,17.9,381.0,190.74,156.39
2018,6,12,8,45,166.0,317.0,2.6,18.3,434.5,201.11,164.33
2018,6,12,9,0,205.0,337.0,2.7,18.7,488.0,225.71,170.36
2018,6,12,9,15,239.0,351.5,2.8,18.95,536.0,241.23,177.57
2018,6,12,9,30,273.0,366.0,2.9,19.2,584.0,275.37,201.52
2018,6,12,9,45,384.5,336.5,3.0,19.45,658.0,306.12,221.47
2018,6,12,10,0,496.0,307.0,3.1,19.7,732.0,336.84,243.66
2018,6,12,10,15,579.5,276.5,3.2,19.85,788.0,375.22,274.44
2018,6,12,10,30,663.0,246.0,3.3,20.0,844.0,424.85,314.7
2018,6,12,10,45,425.5,353.5,3.45,20.15,740.5,437.67,330.21
2018,6,12,11,0,188.0,461.0,3.6,20.3,637.0,438.4,333.08
2018,6,12,11,15,200.5,457.5,3.7,20.3,647.5,460.83,350.8
2018,6,12,11,30,213.0,454.0,3.8,20.3,658.0,484.07,369.0
2018,6,12,11,45,275.0,421.5,3.95,20.35,687.0,515.03,393.68
2018,6,12,12,0,337.0,389.0,4.1,20.4,716.0,554.5,424.77
2018,6,12,12,15,331.0,387.5,4.25,20.4,708.0,572.7,439.04
2018,6,12,12,30,325.0,386.0,4.4,20.4,700.0,589.59,452.43
2018,6,12,12,45,247.0,413.5,4.6,20.35,651.0,571.98,438.94
2018,6,12,13,0,169.0,441.0,4.8,20.3,602.0,540.44,414.86
2018,6,12,13,15,185.5,415.0,4.95,20.2,589.0,544.66,419.84
2018,6,12,13,30,202.0,389.0,5.1,20.1,576.0,547.9,424.06
2018,6,12,13,45,360.5,326.0,5.3,19.95,649.5,676.41,524.81
2018,6,12,14,0,519.0,263.0,5.5,19.8,723.0,782.16,607.73
2018,6,12,14,15,716.0,182.5,5.6,19.65,794.5,915.43,707.88
2018,6,12,14,30,913.0,102.0,5.7,19.5,866.0,1022.39,784.73
2018,6,12,14,45,904.5,101.0,5.8,19.35,831.0,1027.48,790.12
2018,6,12,15,0,896.0,100.0,5.9,19.2,796.0,1029.11,793.84
2018,6,12,15,15,885.0,98.5,5.9,19.2,755.5,1024.21,792.0
2018,6,12,15,30,874.0,97.0,5.9,19.2,715.0,1015.95,787.98
2018,6,12,15,45,860.5,94.5,5.9,18.8,670.5,1000.71,780.38
2018,6,12,16,0,847.0,92.0,5.9,18.4,626.0,982.35,770.63
2018,6,12,16,15,829.0,89.5,5.9,18.15,578.0,968.24,763.54
2018,6,12,16,30,811.0,87.0,5.9,17.9,530.0,939.5,745.78
2018,6,12,16,45,787.5,83.5,5.9,17.65,479.5,901.55,721.1
2018,6,12,17,0,764.0,80.0,5.9,17.4,429.0,861.48,694.43
2018,6,12,17,15,730.0,76.5,5.85,17.05,378.0,809.73,658.32
2018,6,12,17,30,696.0,73.0,5.8,16.7,327.0,762.97,625.07
2018,6,12,17,45,648.0,68.0,5.75,16.3,276.0,695.97,574.89
2018,6,12,18,0,600.0,63.0,5.7,15.9,225.0,629.7,523.28
2018,6,12,18,15,531.0,56.0,5.65,15.55,177.5,544.82,454.19
2018,6,12,18,30,462.0,49.0,5.6,15.2,130.0,463.09,384.6
2018,6,12,18,45,355.0,40.5,5.5,14.8,91.0,355.19,289.7
2018,6,12,19,0,248.0,32.0,5.4,14.4,52.0,256.1,177.22
2018,6,12,19,15,137.0,18.5,5.3,14.2,28.5,104.83,0.0
2018,6,12,19,30,26.0,5.0,5.2,14.0,5.0,4.27,0.0
2018,6,12,19,45,13.0,2.5,5.15,13.8,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.85,13.3,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.75,13.15,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.45,12.8,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.35,12.65,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.25,12.35,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.25,12.25,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.4,12.15,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,6,13,4,45,40.0,7.0,4.6,12.45,8.0,0.0,0.0
2018,6,13,5,0,80.0,14.0,4.7,12.6,16.0,11.95,0.0
2018,6,13,5,15,206.0,26.5,4.75,12.9,46.5,20.66,6.51
2018,6,13,5,30,332.0,39.0,4.8,13.2,77.0,32.24,21.87
2018,6,13,5,45,418.0,47.0,4.8,13.5,119.0,38.03,27.85
2018,6,13,6,0,504.0,55.0,4.8,13.8,161.0,43.8,33.38
2018,6,13,6,15,573.5,60.5,4.75,14.05,211.5,47.42,36.81
2018,6,13,6,30,643.0,66.0,4.7,14.3,262.0,51.08,40.1
2018,6,13,6,45,686.5,70.0,4.65,14.6,313.5,53.38,42.06
2018,6,13,7,0,730.0,74.0,4.6,14.9,365.0,60.66,48.35
2018,6,13,7,15,760.5,77.0,4.65,15.2,416.5,62.2,49.49
2018,6,13,7,30,791.0,80.0,4.7,15.5,468.0,63.72,50.59
2018,6,13,7,45,814.5,82.5,4.7,15.8,518.5,64.76,51.25
2018,6,13,8,0,838.0,85.0,4.7,16.1,569.0,65.75,51.87
2018,6,13,8,15,855.0,87.0,4.8,16.4,616.5,76.11,60.6
2018,6,13,8,30,872.0,89.0,4.9,16.7,664.0,77.27,61.33
2018,6,13,8,45,885.0,91.0,5.05,17.0,708.0,78.22,61.91
2018,6,13,9,0,898.0,93.0,5.2,17.3,752.0,118.16,67.24
2018,6,13,9,15,906.5,95.5,5.3,17.6,791.0,171.44,96.53
2018,6,13,9,30,915.0,98.0,5.4,17.9,830.0,225.89,137.23
2018,6,13,9,45,921.0,100.0,5.5,18.15,863.0,280.42,183.51
2018,6,13,10,0,927.0,102.0,5.6,18.4,896.0,335.45,232.48
2018,6,13,10,15,932.0,103.5,5.6,18.65,923.0,390.09,281.62
2018,6,13,10,30,937.0,105.0,5.6,18.9,950.0,444.71,330.2
2018,6,13,10,45,941.0,105.0,5.65,19.1,970.0,497.61,376.65
2018,6,13,11,0,945.0,105.0,5.7,19.3,990.0,549.94,421.53
2018,6,13,11,15,947.5,105.5,5.75,19.45,1003.5,601.05,464.43
2018,6,13,11,30,950.0,106.0,5.8,19.6,1017.0,651.09,505.44
2018,6,13,11,45,951.5,105.5,5.8,19.75,1023.0,698.5,543.39
2018,6,13,12,0,953.0,105.0,5.8,19.9,1029.0,744.38,579.35
2018,6,13,12,15,949.0,107.5,5.9,19.9,1026.5,786.97,612.67
2018,6,13,12,30,945.0,110.0,6.0,19.9,1024.0,827.35,642.32
2018,6,13,12,45,939.0,112.0,6.05,19.95,1013.5,863.29,668.36
2018,6,13,13,0,933.0,114.0,6.1,20.0,1003.0,896.49,692.4
2018,6,13,13,15,929.0,114.0,6.2,19.9,986.5,926.73,715.02
2018,6,13,13,30,925.0,114.0,6.3,19.8,970.0,953.95,735.6
2018,6,13,13,45,851.5,148.0,6.4,19.7,921.0,945.17,730.68
2018,6,13,14,0,778.0,182.0,6.5,19.6,872.0,945.99,732.9
2018,6,13,14,15,839.0,146.0,6.6,19.4,868.0,989.95,766.34
2018,6,13,14,30,900.0,110.0,6.7,19.2,864.0,1017.78,788.2
2018,6,13,14,45,891.0,108.5,6.8,19.0,828.5,1021.92,793.48
2018,6,13,15,0,882.0,107.0,6.9,18.8,793.0,1022.6,796.58
2018,6,13,15,15,870.5,105.0,6.9,18.8,752.0,1016.78,794.02
2018,6,13,15,30,859.0,103.0,6.9,18.8,711.0,1007.6,789.23
2018,6,13,15,45,844.5,100.5,6.9,18.25,666.5,991.57,781.3
2018,6,13,16,0,830.0,98.0,6.9,17.7,622.0,984.6,780.08
2018,6,13,16,15,811.0,95.0,6.9,17.4,574.0,957.24,763.15
2018,6,13,16,30,792.0,92.0,6.9,17.1,526.0,927.15,744.17
2018,6,13,16,45,768.0,88.5,6.85,16.75,476.0,889.05,718.87
2018,6,13,17,0,744.0,85.0,6.8,16.4,426.0,848.86,691.59
2018,6,13,17,15,711.0,80.5,6.75,16.05,375.0,803.14,659.45
2018,6,13,17,30,678.0,76.0,6.7,15.7,324.0,751.06,621.47
2018,6,13,17,45,631.0,71.0,6.65,15.3,274.0,685.41,571.55
2018,6,13,18,0,584.0,66.0,6.6,14.9,224.0,620.39,520.18
2018,6,13,18,15,516.5,58.5,6.45,14.6,177.0,536.48,450.73
2018,6,13,18,30,449.0,51.0,6.3,14.3,130.0,455.54,380.92
2018,6,13,18,45,347.0,41.0,6.15,13.95,90.5,350.06,287.26
2018,6,13,19,0,245.0,31.0,6.0,13.6,51.0,252.8,178.03
2018,6,13,19,15,136.0,18.0,5.9,13.45,28.0,103.85,0.0
2018,6,13,19,30,27.0,5.0,5.8,13.3,5.0,4.27,0.0
2018,6,13,19,45,13.5,2.5,5.7,13.15,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.55,12.95,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.45,12.85,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.35,12.8,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.25,12.75,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.2,12.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.15,12.7,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.05,12.7,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.95,12.65,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.85,12.55,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.85,12.25,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.1,12.15,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.7,12.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.75,12.1,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,5.8,12.1,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,5.85,12.1,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,5.9,12.1,0.0,0.0,0.0
2018,6,14,4,45,31.0,6.5,5.85,12.15,7.5,0.0,0.0
2018,6,14,5,0,62.0,13.0,5.8,12.2,15.0,11.1,0.0
2018,6,14,5,15,174.0,27.5,5.75,12.3,45.0,21.36,6.91
2018,6,14,5,30,286.0,42.0,5.7,12.4,75.0,32.45,22.11
2018,6,14,5,45,339.5,50.0,5.65,12.5,107.5,38.35,28.24
2018,6,14,6,0,393.0,58.0,5.6,12.6,140.0,45.63,35.17
2018,6,14,6,15,196.5,62.0,5.45,12.75,103.0,47.71,37.26
2018,6,14,6,30,0.0,66.0,5.3,12.9,66.0,54.4,43.31
2018,6,14,6,45,0.0,74.5,5.15,13.05,74.5,61.38,49.47
2018,6,14,7,0,0.0,83.0,5.0,13.2,83.0,68.31,55.49
2018,6,14,7,15,1.5,110.5,4.85,13.4,111.0,89.29,73.81
2018,6,14,7,30,3.0,138.0,4.7,13.6,139.0,109.75,91.43
2018,6,14,7,45,13.0,172.5,4.6,13.85,179.5,134.66,112.64
2018,6,14,8,0,23.0,207.0,4.5,14.1,220.0,158.89,132.99
2018,6,14,8,15,18.0,207.0,4.35,14.35,218.0,160.05,133.38
2018,6,14,8,30,13.0,207.0,4.2,14.6,216.0,160.95,133.6
2018,6,14,8,45,11.0,209.5,4.05,14.85,217.5,163.39,135.16
2018,6,14,9,0,9.0,212.0,3.9,15.1,219.0,166.86,131.37
2018,6,14,9,15,13.0,240.0,3.8,15.35,250.5,188.98,148.41
2018,6,14,9,30,17.0,268.0,3.7,15.6,282.0,211.78,165.88
2018,6,14,9,45,21.0,293.0,3.65,15.8,310.5,233.22,182.28
2018,6,14,10,0,25.0,318.0,3.6,16.0,339.0,243.03,189.5
2018,6,14,10,15,42.0,358.5,3.6,16.15,395.5,280.84,218.45
2018,6,14,10,30,59.0,399.0,3.6,16.3,452.0,321.49,249.48
2018,6,14,10,45,67.0,419.5,3.65,16.45,481.0,347.56,269.41
2018,6,14,11,0,75.0,440.0,3.7,16.6,510.0,375.15,290.48
2018,6,14,11,15,119.5,455.0,3.8,16.7,568.5,414.5,320.72
2018,6,14,11,30,164.0,470.0,3.9,16.8,627.0,466.12,360.25
2018,6,14,11,45,214.5,470.0,4.0,16.85,677.0,515.23,398.03
2018,6,14,12,0,265.0,470.0,4.1,16.9,727.0,567.68,438.23
2018,6,14,12,15,274.5,468.0,4.2,16.9,734.0,595.91,459.87
2018,6,14,12,30,284.0,466.0,4.3,16.9,741.0,624.25,481.73
2018,6,14,12,45,271.5,464.0,4.4,16.9,725.0,634.65,489.98
2018,6,14,13,0,259.0,462.0,4.5,16.9,709.0,643.08,496.82
2018,6,14,13,15,255.0,455.0,4.6,16.85,694.5,652.46,504.7
2018,6,14,13,30,251.0,448.0,4.7,16.8,680.0,660.16,511.38
2018,6,14,13,45,438.0,351.5,4.8,16.75,745.0,771.94,599.81
2018,6,14,14,0,625.0,255.0,4.9,16.7,810.0,879.85,683.9
2018,6,14,14,15,759.0,185.0,4.95,16.65,836.5,950.76,736.58
2018,6,14,14,30,893.0,115.0,5.0,16.6,863.0,1015.86,783.5
2018,6,14,14,45,885.5,112.5,5.05,16.55,828.0,1020.53,788.16
2018,6,14,15,0,878.0,110.0,5.1,16.5,793.0,1021.73,790.98
2018,6,14,15,15,866.5,108.0,5.1,16.5,752.5,1016.0,788.55
2018,6,14,15,30,855.0,106.0,5.1,16.5,712.0,1006.94,783.97
2018,6,14,15,45,842.0,102.5,5.1,16.3,667.5,1003.75,784.32
2018,6,14,16,0,829.0,99.0,5.1,16.1,623.0,984.88,773.61
2018,6,14,16,15,811.5,95.5,5.1,15.95,575.0,958.46,757.43
2018,6,14,16,30,794.0,92.0,5.1,15.8,527.0,929.27,739.17
2018,6,14,16,45,768.5,88.5,5.1,15.65,476.5,889.72,713.1
2018,6,14,17,0,743.0,85.0,5.1,15.5,426.0,848.12,685.11
2018,6,14,17,15,707.5,81.0,5.05,15.3,374.5,800.79,652.0
2018,6,14,17,30,672.0,77.0,5.0,15.1,323.0,747.23,613.25
2018,6,14,17,45,622.5,72.0,5.0,14.9,273.0,679.55,562.4
2018,6,14,18,0,573.0,67.0,5.0,14.7,223.0,612.63,510.14
2018,6,14,18,15,500.0,60.0,4.9,14.45,176.0,525.17,438.78
2018,6,14,18,30,427.0,53.0,4.8,14.2,129.0,440.86,367.1
2018,6,14,18,45,319.0,43.0,4.7,13.95,90.0,331.36,270.9
2018,6,14,19,0,211.0,33.0,4.6,13.7,51.0,233.49,165.28
2018,6,14,19,15,115.5,19.0,4.55,13.55,28.0,91.45,0.0
2018,6,14,19,30,20.0,5.0,4.5,13.4,5.0,4.27,0.0
2018,6,14,19,45,10.0,2.5,4.5,13.25,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.35,12.85,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.0,12.75,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,15,4,45,28.5,7.0,4.5,12.65,7.5,0.0,0.0
2018,6,15,5,0,57.0,14.0,4.6,12.7,15.0,11.95,0.0
2018,6,15,5,15,168.0,27.5,4.65,12.8,44.0,21.35,6.81
2018,6,15,5,30,279.0,41.0,4.7,12.9,73.0,31.67,21.4
2018,6,15,5,45,335.5,45.5,4.7,13.0,102.5,36.36,26.44
2018,6,15,6,0,392.0,50.0,4.7,13.1,132.0,39.02,29.22
2018,6,15,6,15,196.0,37.5,4.75,13.25,78.5,27.87,19.41
2018,6,15,6,30,0.0,25.0,4.8,13.4,25.0,20.6,12.91
2018,6,15,6,45,0.0,31.5,4.8,13.55,31.5,25.99,17.73
2018,6,15,7,0,0.0,38.0,4.8,13.7,38.0,31.39,22.5
2018,6,15,7,15,0.0,59.5,4.85,13.85,59.5,49.29,38.32
2018,6,15,7,30,0.0,81.0,4.9,14.0,81.0,67.26,54.02
2018,6,15,7,45,0.0,90.5,4.95,14.2,90.5,75.1,60.66
2018,6,15,8,0,0.0,100.0,5.0,14.4,100.0,82.66,66.99
2018,6,15,8,15,0.0,110.5,5.05,14.5,110.5,90.93,73.93
2018,6,15,8,30,0.0,121.0,5.1,14.6,121.0,99.13,80.76
2018,6,15,8,45,1.0,136.0,5.15,14.75,136.5,110.66,90.41
2018,6,15,9,0,2.0,151.0,5.2,14.9,152.0,122.41,95.71
2018,6,15,9,15,64.0,156.5,5.2,14.95,207.5,120.26,91.05
2018,6,15,9,30,126.0,162.0,5.2,15.0,263.0,129.56,95.49
2018,6,15,9,45,66.0,173.5,5.25,15.1,226.5,142.97,109.13
2018,6,15,10,0,6.0,185.0,5.3,15.2,190.0,151.94,118.63
2018,6,15,10,15,8.0,199.0,5.3,15.3,206.0,164.34,128.41
2018,6,15,10,30,10.0,213.0,5.3,15.4,222.0,177.08,138.46
2018,6,15,10,45,10.5,219.5,5.3,15.5,229.0,183.65,143.59
2018,6,15,11,0,11.0,226.0,5.3,15.6,236.0,190.34,148.83
2018,6,15,11,15,12.0,236.5,5.3,15.65,247.5,200.62,156.96
2018,6,15,11,30,13.0,247.0,5.3,15.7,259.0,211.13,165.27
2018,6,15,11,45,12.5,242.0,5.3,15.7,254.0,208.31,163.03
2018,6,15,12,0,12.0,237.0,5.3,15.7,249.0,205.33,160.69
2018,6,15,12,15,12.0,237.5,5.35,15.7,249.5,207.11,162.17
2018,6,15,12,30,12.0,238.0,5.4,15.7,250.0,208.84,163.62
2018,6,15,12,45,12.0,240.0,5.45,15.7,251.5,211.79,166.05
2018,6,15,13,0,12.0,242.0,5.5,15.7,253.0,214.71,168.48
2018,6,15,13,15,12.0,243.5,5.65,15.7,254.5,217.17,170.6
2018,6,15,13,30,12.0,245.0,5.8,15.7,256.0,219.62,172.74
2018,6,15,13,45,199.0,233.0,5.9,15.65,410.0,418.77,336.84
2018,6,15,14,0,386.0,221.0,6.0,15.6,564.0,611.92,491.04
2018,6,15,14,15,628.0,170.0,6.1,15.5,706.5,815.71,649.29
2018,6,15,14,30,870.0,119.0,6.2,15.4,849.0,997.03,782.9
2018,6,15,14,45,864.0,115.5,6.3,15.25,814.5,1002.0,787.85
2018,6,15,15,0,858.0,112.0,6.4,15.1,780.0,1003.55,791.43
2018,6,15,15,15,846.0,110.0,6.4,15.1,740.0,997.3,788.49
2018,6,15,15,30,834.0,108.0,6.4,15.1,700.0,1000.35,792.52
2018,6,15,15,45,821.5,104.5,6.45,14.8,656.5,985.32,784.67
2018,6,15,16,0,809.0,101.0,6.5,14.5,613.0,967.14,774.64
2018,6,15,16,15,792.0,97.0,6.45,14.35,566.0,940.83,757.61
2018,6,15,16,30,775.0,93.0,6.4,14.2,519.0,911.8,738.51
2018,6,15,16,45,750.0,89.5,6.35,14.0,469.5,873.07,712.04
2018,6,15,17,0,725.0,86.0,6.3,13.8,420.0,832.33,683.67
2018,6,15,17,15,689.5,82.5,6.25,13.65,369.5,786.24,650.46
2018,6,15,17,30,654.0,79.0,6.2,13.5,319.0,733.83,611.45
2018,6,15,17,45,603.0,73.5,6.15,13.3,269.0,664.64,557.94
2018,6,15,18,0,552.0,68.0,6.1,13.1,219.0,596.36,503.27
2018,6,15,18,15,478.0,61.5,6.0,12.9,173.0,509.31,430.84
2018,6,15,18,30,404.0,55.0,5.9,12.7,127.0,425.26,358.17
2018,6,15,18,45,297.0,44.5,5.8,12.55,88.5,317.2,261.67
2018,6,15,19,0,190.0,34.0,5.7,12.4,50.0,221.28,159.0
2018,6,15,19,15,103.0,19.5,5.65,12.4,27.5,83.81,0.0
2018,6,15,19,30,16.0,5.0,5.6,12.4,5.0,14.04,0.0
2018,6,15,19,45,8.0,2.5,5.5,12.35,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.3,12.35,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.7,12.45,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.75,12.65,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,16,4,45,21.0,6.5,2.65,12.8,7.0,0.0,0.0
2018,6,16,5,0,42.0,13.0,2.5,12.8,14.0,11.1,0.0
2018,6,16,5,15,140.0,29.0,2.4,12.9,43.0,22.44,7.35
2018,6,16,5,30,238.0,45.0,2.3,13.0,72.0,34.54,23.85
2018,6,16,5,45,296.0,52.0,2.25,13.1,102.5,39.62,29.32
2018,6,16,6,0,354.0,59.0,2.2,13.2,133.0,44.64,34.24
2018,6,16,6,15,177.0,58.0,2.2,13.4,95.0,44.75,34.55
2018,6,16,6,30,0.0,57.0,2.2,13.6,57.0,47.19,36.77
2018,6,16,6,45,0.0,77.0,2.15,13.75,77.0,63.25,51.02
2018,6,16,7,0,0.0,97.0,2.1,13.9,97.0,78.71,64.52
2018,6,16,7,15,4.0,129.0,2.1,14.1,131.0,102.49,85.1
2018,6,16,7,30,8.0,161.0,2.1,14.3,165.0,125.61,104.76
2018,6,16,7,45,21.5,191.5,2.05,14.5,203.5,147.34,122.94
2018,6,16,8,0,35.0,222.0,2.0,14.7,242.0,158.67,132.03
2018,6,16,8,15,65.5,255.5,2.0,14.9,297.0,178.84,148.53
2018,6,16,8,30,96.0,289.0,2.0,15.1,352.0,198.23,164.17
2018,6,16,8,45,288.5,269.0,1.95,15.35,477.0,165.4,136.07
2018,6,16,9,0,481.0,249.0,1.9,15.6,602.0,168.28,119.31
2018,6,16,9,15,671.5,185.0,1.95,15.8,706.0,179.87,113.18
2018,6,16,9,30,862.0,121.0,2.0,16.0,810.0,229.5,142.34
2018,6,16,9,45,875.0,120.0,2.0,16.2,844.5,281.1,185.23
2018,6,16,10,0,888.0,119.0,2.0,16.4,879.0,333.87,231.17
2018,6,16,10,15,893.5,121.0,2.1,16.6,906.5,387.06,278.19
2018,6,16,10,30,899.0,123.0,2.2,16.8,934.0,440.31,324.72
2018,6,16,10,45,903.0,124.0,2.3,16.95,954.5,492.12,369.28
2018,6,16,11,0,907.0,125.0,2.4,17.1,975.0,543.45,412.36
2018,6,16,11,15,909.0,126.5,2.5,17.15,988.5,593.38,453.43
2018,6,16,11,30,911.0,128.0,2.6,17.2,1002.0,642.32,492.74
2018,6,16,11,45,911.0,129.0,2.7,17.3,1008.0,688.49,529.03
2018,6,16,12,0,911.0,130.0,2.8,17.4,1014.0,733.19,563.48
2018,6,16,12,15,880.0,147.5,2.95,17.4,1000.5,766.26,588.98
2018,6,16,12,30,849.0,165.0,3.1,17.4,987.0,805.24,617.92
2018,6,16,12,45,569.5,283.5,3.25,17.4,833.0,725.35,557.51
2018,6,16,13,0,290.0,402.0,3.4,17.4,679.0,615.49,473.55
2018,6,16,13,15,259.0,413.5,3.55,17.3,657.5,617.62,476.07
2018,6,16,13,30,228.0,425.0,3.7,17.2,636.0,617.36,476.09
2018,6,16,13,45,394.5,346.5,3.85,17.15,701.5,726.28,561.32
2018,6,16,14,0,561.0,268.0,4.0,17.1,767.0,830.39,641.42
2018,6,16,14,15,716.0,198.5,4.1,16.95,813.5,931.16,716.23
2018,6,16,14,30,871.0,129.0,4.2,16.8,860.0,1008.02,770.86
2018,6,16,14,45,860.0,128.0,4.35,16.65,824.5,1010.94,774.9
2018,6,16,15,0,849.0,127.0,4.5,16.5,789.0,1023.86,787.13
2018,6,16,15,15,836.5,125.0,4.5,16.5,748.5,1017.48,784.2
2018,6,16,15,30,824.0,123.0,4.5,16.5,708.0,1007.72,779.21
2018,6,16,15,45,808.0,120.5,4.75,16.1,664.0,990.54,772.59
2018,6,16,16,0,792.0,118.0,5.0,15.7,620.0,970.24,763.54
2018,6,16,16,15,770.5,115.0,5.15,15.5,572.0,940.87,746.36
2018,6,16,16,30,749.0,112.0,5.3,15.3,524.0,916.01,732.25
2018,6,16,16,45,722.0,107.5,5.4,15.05,474.0,874.91,705.57
2018,6,16,17,0,695.0,103.0,5.5,14.8,424.0,831.95,676.97
2018,6,16,17,15,657.0,98.5,5.6,14.55,373.0,777.11,638.47
2018,6,16,17,30,619.0,94.0,5.7,14.3,322.0,721.46,598.14
2018,6,16,17,45,566.5,87.0,5.75,14.05,271.5,649.54,543.23
2018,6,16,18,0,514.0,80.0,5.8,13.8,221.0,578.38,486.83
2018,6,16,18,15,442.0,71.0,5.75,13.65,174.5,487.15,411.23
2018,6,16,18,30,370.0,62.0,5.7,13.5,128.0,406.53,341.33
2018,6,16,18,45,269.5,49.0,5.65,13.3,89.5,304.25,250.0
2018,6,16,19,0,169.0,36.0,5.6,13.1,51.0,210.74,151.87
2018,6,16,19,15,90.5,20.5,5.5,13.05,28.0,76.58,0.0
2018,6,16,19,30,12.0,5.0,5.4,13.0,5.0,11.6,0.0
2018,6,16,19,45,6.0,2.5,5.3,12.95,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.15,12.85,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.05,12.8,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.95,12.8,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.9,12.85,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.85,12.9,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,4.75,12.95,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.55,13.1,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.55,13.1,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.35,13.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,17,4,45,14.0,5.5,3.75,13.25,6.0,0.0,0.0
2018,6,17,5,0,28.0,11.0,3.7,13.3,12.0,9.39,0.0
2018,6,17,5,15,113.0,27.5,3.65,13.4,39.5,21.44,6.6
2018,6,17,5,30,198.0,44.0,3.6,13.5,67.0,33.66,23.02
2018,6,17,5,45,249.5,51.5,3.6,13.6,94.5,39.03,28.72
2018,6,17,6,0,301.0,59.0,3.6,13.7,122.0,44.32,33.86
2018,6,17,6,15,150.5,51.5,3.55,13.8,83.0,39.94,30.17
2018,6,17,6,30,0.0,44.0,3.5,13.9,44.0,36.36,27.03
2018,6,17,6,45,0.0,69.5,3.5,14.0,69.5,57.57,45.92
2018,6,17,7,0,0.0,95.0,3.5,14.1,95.0,77.23,63.19
2018,6,17,7,15,2.5,125.0,3.4,14.25,126.0,99.65,82.63
2018,6,17,7,30,5.0,155.0,3.3,14.4,157.0,121.5,101.28
2018,6,17,7,45,15.5,182.0,3.25,14.55,190.5,141.0,117.68
2018,6,17,8,0,26.0,209.0,3.2,14.7,224.0,151.09,125.82
2018,6,17,8,15,24.5,224.0,3.15,14.8,239.0,171.23,142.48
2018,6,17,8,30,23.0,239.0,3.1,14.9,254.0,182.14,151.17
2018,6,17,8,45,38.5,272.5,3.05,15.05,300.0,189.48,156.82
2018,6,17,9,0,54.0,306.0,3.0,15.2,346.0,213.94,167.6
2018,6,17,9,15,64.5,331.0,2.9,15.35,381.0,237.27,184.29
2018,6,17,9,30,75.0,356.0,2.8,15.5,416.0,262.35,202.78
2018,6,17,9,45,104.5,380.0,2.75,15.65,467.5,292.92,225.15
2018,6,17,10,0,134.0,404.0,2.7,15.8,519.0,315.07,241.42
2018,6,17,10,15,136.0,419.5,2.6,16.05,539.0,339.73,260.65
2018,6,17,10,30,138.0,435.0,2.5,16.3,559.0,365.08,280.24
2018,6,17,10,45,157.0,448.0,2.4,16.55,592.5,397.05,304.44
2018,6,17,11,0,176.0,461.0,2.3,16.8,626.0,431.44,330.26
2018,6,17,11,15,161.5,468.0,2.3,17.0,621.0,445.85,341.26
2018,6,17,11,30,147.0,475.0,2.3,17.2,616.0,459.01,351.14
2018,6,17,11,45,163.0,477.5,2.25,17.35,635.0,487.17,372.14
2018,6,17,12,0,179.0,480.0,2.2,17.5,654.0,516.74,393.94
2018,6,17,12,15,382.5,391.0,2.25,17.65,761.5,613.42,468.29
2018,6,17,12,30,586.0,302.0,2.3,17.8,869.0,720.96,548.97
2018,6,17,12,45,723.5,225.0,2.3,17.9,919.0,799.47,606.77
2018,6,17,13,0,861.0,148.0,2.3,18.0,969.0,863.09,651.71
2018,6,17,13,15,875.5,137.5,2.35,18.05,960.5,899.19,676.31
2018,6,17,13,30,890.0,127.0,2.4,18.1,952.0,932.83,699.46
2018,6,17,13,45,886.0,125.0,2.4,18.15,929.5,954.62,714.22
2018,6,17,14,0,882.0,123.0,2.4,18.2,907.0,973.21,727.02
2018,6,17,14,15,875.5,121.5,2.45,18.15,878.5,986.59,737.29
2018,6,17,14,30,869.0,120.0,2.5,18.1,850.0,996.63,745.53
2018,6,17,14,45,860.5,117.5,2.5,18.1,815.0,1000.26,749.05
2018,6,17,15,0,852.0,115.0,2.5,18.1,780.0,1000.48,750.52
2018,6,17,15,15,840.5,112.5,2.5,18.1,740.0,994.31,747.91
2018,6,17,15,30,829.0,110.0,2.5,18.1,700.0,997.55,751.83
2018,6,17,15,45,814.5,107.0,2.5,17.9,656.0,981.22,743.22
2018,6,17,16,0,800.0,104.0,2.5,17.7,612.0,961.78,732.76
2018,6,17,16,15,781.5,101.0,2.5,17.55,565.0,935.39,717.42
2018,6,17,16,30,763.0,98.0,2.5,17.4,518.0,906.33,700.18
2018,6,17,16,45,738.0,94.0,2.5,17.2,468.5,867.23,675.8
2018,6,17,17,0,713.0,90.0,2.5,17.0,419.0,832.24,653.98
2018,6,17,17,15,678.5,85.5,2.5,16.75,369.0,780.47,619.53
2018,6,17,17,30,644.0,81.0,2.5,16.5,319.0,727.89,583.52
2018,6,17,17,45,597.0,75.0,2.5,16.25,269.5,661.84,535.98
2018,6,17,18,0,550.0,69.0,2.5,16.0,220.0,596.46,486.95
2018,6,17,18,15,483.0,61.0,2.45,15.7,174.0,513.34,421.52
2018,6,17,18,30,416.0,53.0,2.4,15.4,128.0,433.2,355.46
2018,6,17,18,45,319.0,43.0,2.3,15.1,90.0,332.3,268.7
2018,6,17,19,0,222.0,33.0,2.2,14.8,52.0,242.82,174.63
2018,6,17,19,15,123.5,19.0,2.15,14.65,28.5,96.92,0.0
2018,6,17,19,30,25.0,5.0,2.1,14.5,5.0,19.56,0.0
2018,6,17,19,45,12.5,2.5,2.05,14.3,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,6,18,4,45,35.0,6.0,1.35,13.1,7.0,0.0,0.0
2018,6,18,5,0,70.0,12.0,1.4,13.3,14.0,10.24,0.0
2018,6,18,5,15,183.5,25.0,1.45,13.5,43.0,19.47,5.33
2018,6,18,5,30,297.0,38.0,1.5,13.7,72.0,31.27,20.99
2018,6,18,5,45,348.0,43.5,1.5,13.95,102.0,34.74,24.95
2018,6,18,6,0,399.0,49.0,1.5,14.2,132.0,38.28,28.47
2018,6,18,6,15,199.5,45.0,1.45,14.4,86.5,33.19,24.11
2018,6,18,6,30,0.0,41.0,1.4,14.6,41.0,33.87,24.75
2018,6,18,6,45,0.0,47.5,1.4,14.8,47.5,39.27,29.53
2018,6,18,7,0,0.0,54.0,1.4,15.0,54.0,44.69,34.23
2018,6,18,7,15,0.0,83.5,1.4,15.25,83.5,69.1,55.58
2018,6,18,7,30,0.0,113.0,1.4,15.5,113.0,91.7,74.97
2018,6,18,7,45,1.0,134.5,1.35,15.75,135.0,107.97,88.61
2018,6,18,8,0,2.0,156.0,1.3,16.0,157.0,123.99,101.86
2018,6,18,8,15,5.5,178.0,1.35,16.25,181.5,140.16,115.11
2018,6,18,8,30,9.0,200.0,1.4,16.5,206.0,156.11,128.02
2018,6,18,8,45,15.0,230.0,1.45,16.8,240.5,177.18,145.04
2018,6,18,9,0,21.0,260.0,1.5,17.1,275.0,199.92,155.62
2018,6,18,9,15,43.5,305.5,1.55,17.3,339.5,220.42,169.88
2018,6,18,9,30,66.0,351.0,1.6,17.5,404.0,257.86,197.31
2018,6,18,9,45,156.0,367.5,1.7,17.7,499.0,284.5,213.96
2018,6,18,10,0,246.0,384.0,1.8,17.9,594.0,321.69,240.02
2018,6,18,10,15,281.0,397.0,1.85,18.05,644.5,362.33,271.28
2018,6,18,10,30,316.0,410.0,1.9,18.2,695.0,407.21,305.88
2018,6,18,10,45,327.5,418.0,2.0,18.35,719.0,442.62,333.81
2018,6,18,11,0,339.0,426.0,2.1,18.5,743.0,479.42,362.52
2018,6,18,11,15,350.5,426.5,2.2,18.6,758.5,512.32,388.17
2018,6,18,11,30,362.0,427.0,2.3,18.7,774.0,546.13,414.21
2018,6,18,11,45,366.0,429.0,2.4,18.8,782.0,577.09,437.82
2018,6,18,12,0,370.0,431.0,2.5,18.9,790.0,608.09,461.19
2018,6,18,12,15,316.5,445.5,2.6,18.9,752.5,607.2,460.73
2018,6,18,12,30,263.0,460.0,2.7,18.9,715.0,601.93,456.94
2018,6,18,12,45,206.0,457.0,2.8,18.9,655.5,568.64,432.86
2018,6,18,13,0,149.0,454.0,2.9,18.9,596.0,533.97,407.32
2018,6,18,13,15,141.0,455.5,2.95,18.85,588.0,541.58,413.46
2018,6,18,13,30,133.0,457.0,3.0,18.8,580.0,548.24,418.67
2018,6,18,13,45,305.5,377.0,3.1,18.75,651.0,658.03,504.52
2018,6,18,14,0,478.0,297.0,3.2,18.7,722.0,775.3,593.44
2018,6,18,14,15,680.5,204.5,3.2,18.55,788.0,902.27,687.02
2018,6,18,14,30,883.0,112.0,3.2,18.4,854.0,1001.96,755.34
2018,6,18,14,45,874.5,110.0,3.25,18.3,819.0,1006.12,759.15
2018,6,18,15,0,866.0,108.0,3.3,18.2,784.0,1006.87,761.68
2018,6,18,15,15,854.5,106.0,3.3,18.2,744.0,1001.2,759.37
2018,6,18,15,30,843.0,104.0,3.3,18.2,704.0,992.24,755.02
2018,6,18,15,45,829.0,101.0,3.4,17.9,660.0,988.67,756.14
2018,6,18,16,0,815.0,98.0,3.5,17.6,616.0,969.64,746.64
2018,6,18,16,15,796.5,95.0,3.55,17.4,568.5,943.12,731.36
2018,6,18,16,30,778.0,92.0,3.6,17.2,521.0,913.91,714.08
2018,6,18,16,45,754.0,88.0,3.65,17.0,471.5,875.6,690.03
2018,6,18,17,0,730.0,84.0,3.7,16.8,422.0,835.25,664.07
2018,6,18,17,15,696.5,80.0,3.7,16.5,372.0,789.95,633.78
2018,6,18,17,30,663.0,76.0,3.7,16.2,322.0,738.61,598.06
2018,6,18,17,45,617.0,71.0,3.7,15.95,272.5,674.36,551.06
2018,6,18,18,0,571.0,66.0,3.7,15.7,223.0,610.72,502.6
2018,6,18,18,15,504.0,58.5,3.65,15.4,176.5,527.68,436.41
2018,6,18,18,30,437.0,51.0,3.6,15.1,130.0,447.67,369.68
2018,6,18,18,45,330.5,41.5,3.5,14.8,91.0,339.77,276.62
2018,6,18,19,0,224.0,32.0,3.4,14.5,52.0,242.21,176.22
2018,6,18,19,15,112.5,17.5,3.4,14.3,27.5,88.53,0.0
2018,6,18,19,30,1.0,3.0,3.4,14.1,3.0,3.17,0.0
2018,6,18,19,45,0.5,1.5,3.35,13.95,1.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.65,12.55,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,19,4,45,46.5,6.5,3.1,12.95,7.5,0.0,0.0
2018,6,19,5,0,93.0,13.0,3.1,13.0,15.0,11.1,0.0
2018,6,19,5,15,218.5,24.0,3.1,13.15,44.5,19.91,5.38
2018,6,19,5,30,344.0,35.0,3.1,13.3,74.0,28.76,18.84
2018,6,19,5,45,389.0,38.5,3.1,13.4,103.0,30.74,21.46
2018,6,19,6,0,434.0,42.0,3.1,13.5,132.0,32.9,23.74
2018,6,19,6,15,217.0,33.0,3.1,13.65,78.0,23.97,15.9
2018,6,19,6,30,0.0,24.0,3.1,13.8,24.0,19.77,12.16
2018,6,19,6,45,0.0,27.5,3.1,13.9,27.5,22.68,14.75
2018,6,19,7,0,0.0,31.0,3.1,14.0,31.0,25.59,17.3
2018,6,19,7,15,0.0,48.5,3.05,14.2,48.5,40.13,30.16
2018,6,19,7,30,0.0,66.0,3.0,14.4,66.0,54.73,42.92
2018,6,19,7,45,0.0,82.0,2.95,14.6,82.0,68.12,54.46
2018,6,19,8,0,0.0,98.0,2.9,14.8,98.0,81.11,65.52
2018,6,19,8,15,0.0,110.5,2.9,15.05,110.5,90.92,73.72
2018,6,19,8,30,0.0,123.0,2.9,15.3,123.0,100.63,81.77
2018,6,19,8,45,1.0,143.5,2.95,15.55,144.0,116.24,94.78
2018,6,19,9,0,2.0,164.0,3.0,15.8,165.0,132.01,103.02
2018,6,19,9,15,5.0,188.0,3.0,16.05,191.5,150.88,117.74
2018,6,19,9,30,8.0,212.0,3.0,16.3,218.0,170.21,132.69
2018,6,19,9,45,12.5,245.5,3.05,16.5,256.0,197.29,153.69
2018,6,19,10,0,17.0,279.0,3.1,16.7,294.0,225.11,175.14
2018,6,19,10,15,26.0,318.5,3.1,16.85,342.0,248.51,192.93
2018,6,19,10,30,35.0,358.0,3.1,17.0,390.0,284.17,220.24
2018,6,19,10,45,33.5,363.5,3.15,17.15,394.5,293.57,227.36
2018,6,19,11,0,32.0,369.0,3.2,17.3,399.0,302.92,234.49
2018,6,19,11,15,34.5,381.0,3.3,17.35,413.5,319.26,247.06
2018,6,19,11,30,37.0,393.0,3.4,17.4,428.0,336.29,260.12
2018,6,19,11,45,41.5,405.5,3.45,17.5,445.5,355.68,274.91
2018,6,19,12,0,46.0,418.0,3.5,17.6,463.0,375.98,290.34
2018,6,19,12,15,58.0,429.5,3.65,17.6,486.0,401.77,310.29
2018,6,19,12,30,70.0,441.0,3.8,17.6,509.0,428.94,331.27
2018,6,19,12,45,98.0,454.5,3.95,17.6,548.5,471.98,364.53
2018,6,19,13,0,126.0,468.0,4.1,17.6,588.0,526.8,406.3
2018,6,19,13,15,134.0,461.0,4.25,17.55,587.0,540.29,417.13
2018,6,19,13,30,142.0,454.0,4.4,17.5,586.0,553.38,428.03
2018,6,19,13,45,265.0,389.5,4.55,17.45,628.0,632.25,491.46
2018,6,19,14,0,388.0,325.0,4.7,17.4,670.0,716.48,558.05
2018,6,19,14,15,639.5,217.0,4.85,17.3,764.0,874.81,681.0
2018,6,19,14,30,891.0,109.0,5.0,17.2,858.0,1006.5,775.54
2018,6,19,14,45,882.0,107.5,5.1,17.05,823.0,1010.77,780.14
2018,6,19,15,0,873.0,106.0,5.2,16.9,788.0,1011.61,783.36
2018,6,19,15,15,862.0,104.0,5.2,16.9,748.0,1006.48,781.33
2018,6,19,15,30,851.0,102.0,5.2,16.9,708.0,998.04,777.14
2018,6,19,15,45,836.5,99.5,5.3,16.6,664.0,982.26,769.51
2018,6,19,16,0,822.0,97.0,5.4,16.3,620.0,975.53,768.46
2018,6,19,16,15,803.5,94.0,5.4,16.05,572.5,948.98,752.23
2018,6,19,16,30,785.0,91.0,5.4,15.8,525.0,919.73,734.03
2018,6,19,16,45,761.0,87.0,5.4,15.55,475.0,881.35,708.87
2018,6,19,17,0,737.0,83.0,5.4,15.3,425.0,840.91,681.75
2018,6,19,17,15,705.0,78.5,5.3,15.0,374.5,790.56,646.12
2018,6,19,17,30,673.0,74.0,5.2,14.7,324.0,745.15,613.43
2018,6,19,17,45,629.5,69.0,5.15,14.4,275.0,682.87,566.63
2018,6,19,18,0,586.0,64.0,5.1,14.1,226.0,621.08,518.41
2018,6,19,18,15,522.0,57.0,4.95,13.85,179.5,540.72,452.66
2018,6,19,18,30,458.0,50.0,4.8,13.6,133.0,463.16,386.47
2018,6,19,18,45,362.0,40.5,4.7,13.35,94.0,362.38,298.07
2018,6,19,19,0,266.0,31.0,4.6,13.1,55.0,268.73,198.76
2018,6,19,19,15,150.0,18.5,4.5,12.95,30.5,144.77,0.0
2018,6,19,19,30,34.0,6.0,4.4,12.8,6.0,25.97,0.0
2018,6,19,19,45,17.0,3.0,4.3,12.7,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.7,11.85,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.55,11.65,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,20,4,45,55.5,6.5,3.95,11.95,8.0,0.0,0.0
2018,6,20,5,0,111.0,13.0,4.1,12.1,16.0,11.1,0.0
2018,6,20,5,15,248.5,23.5,4.1,12.25,47.0,19.53,4.96
2018,6,20,5,30,386.0,34.0,4.1,12.4,78.0,28.03,18.27
2018,6,20,5,45,429.5,37.5,4.1,12.6,108.5,30.11,20.96
2018,6,20,6,0,473.0,41.0,4.1,12.8,139.0,32.36,23.32
2018,6,20,6,15,236.5,36.0,4.1,12.95,85.0,26.3,18.03
2018,6,20,6,30,0.0,31.0,4.1,13.1,31.0,25.57,17.41
2018,6,20,6,45,0.0,39.5,4.05,13.3,39.5,32.63,23.72
2018,6,20,7,0,0.0,48.0,4.0,13.5,48.0,39.7,29.96
2018,6,20,7,15,0.0,78.0,4.0,13.7,78.0,64.73,52.06
2018,6,20,7,30,0.0,108.0,4.0,13.9,108.0,88.0,72.28
2018,6,20,7,45,0.0,125.5,4.0,14.1,125.5,101.41,83.66
2018,6,20,8,0,0.0,143.0,4.0,14.3,143.0,114.67,94.79
2018,6,20,8,15,1.0,156.5,4.05,14.55,157.0,124.94,103.23
2018,6,20,8,30,2.0,170.0,4.1,14.8,171.0,135.12,111.54
2018,6,20,8,45,6.5,195.5,4.1,15.0,200.0,153.65,126.89
2018,6,20,9,0,11.0,221.0,4.1,15.2,229.0,173.07,136.36
2018,6,20,9,15,19.5,262.5,4.15,15.4,277.5,204.96,161.0
2018,6,20,9,30,28.0,304.0,4.2,15.6,326.0,223.61,174.88
2018,6,20,9,45,49.0,335.5,4.25,15.75,376.5,253.45,197.32
2018,6,20,10,0,70.0,367.0,4.3,15.9,427.0,286.37,222.33
2018,6,20,10,15,111.5,392.0,4.4,16.05,491.0,314.32,243.23
2018,6,20,10,30,153.0,417.0,4.5,16.2,555.0,359.01,277.64
2018,6,20,10,45,155.5,431.5,4.6,16.3,574.5,385.04,298.4
2018,6,20,11,0,158.0,446.0,4.7,16.4,594.0,411.83,319.62
2018,6,20,11,15,187.0,450.5,4.85,16.45,628.0,446.79,347.17
2018,6,20,11,30,216.0,455.0,5.0,16.5,662.0,484.66,376.97
2018,6,20,11,45,250.0,451.5,5.15,16.55,693.0,519.2,404.4
2018,6,20,12,0,284.0,448.0,5.3,16.6,724.0,561.79,437.87
2018,6,20,12,15,288.0,450.5,5.4,16.6,730.0,589.83,459.77
2018,6,20,12,30,292.0,453.0,5.5,16.6,736.0,617.75,481.5
2018,6,20,12,45,322.5,440.0,5.6,16.55,750.0,653.39,509.72
2018,6,20,13,0,353.0,427.0,5.7,16.5,764.0,689.49,538.25
2018,6,20,13,15,339.5,422.0,5.75,16.5,742.0,694.61,542.57
2018,6,20,13,30,326.0,417.0,5.8,16.5,720.0,697.36,545.23
2018,6,20,13,45,425.5,358.0,5.85,16.45,743.0,764.66,599.02
2018,6,20,14,0,525.0,299.0,5.9,16.4,766.0,821.49,644.9
2018,6,20,14,15,724.0,200.5,5.9,16.35,822.0,939.91,736.0
2018,6,20,14,30,923.0,102.0,5.9,16.3,878.0,1030.52,801.39
2018,6,20,14,45,915.5,99.5,5.9,16.2,842.5,1035.47,805.98
2018,6,20,15,0,908.0,97.0,5.9,16.1,807.0,1036.86,808.71
2018,6,20,15,15,897.0,95.5,5.9,16.1,766.5,1032.32,807.1
2018,6,20,15,30,886.0,94.0,5.9,16.1,726.0,1024.38,803.24
2018,6,20,15,45,873.0,92.0,5.85,15.9,681.5,1010.51,795.58
2018,6,20,16,0,860.0,90.0,5.8,15.7,637.0,993.49,785.76
2018,6,20,16,15,843.5,87.0,5.75,15.55,589.0,968.72,770.23
2018,6,20,16,30,827.0,84.0,5.7,15.4,541.0,952.6,761.05
2018,6,20,16,45,805.0,80.0,5.65,15.2,490.5,915.51,736.45
2018,6,20,17,0,783.0,76.0,5.6,15.0,440.0,876.2,709.93
2018,6,20,17,15,753.0,72.0,5.55,14.75,388.5,827.44,675.85
2018,6,20,17,30,723.0,68.0,5.5,14.5,337.0,777.4,639.91
2018,6,20,17,45,680.5,63.5,5.4,14.25,286.5,714.69,592.64
2018,6,20,18,0,638.0,59.0,5.3,14.0,236.0,658.65,548.87
2018,6,20,18,15,574.5,53.0,5.2,13.8,188.0,578.49,483.55
2018,6,20,18,30,511.0,47.0,5.1,13.6,140.0,501.09,417.58
2018,6,20,18,45,412.0,39.0,5.0,13.35,99.5,398.09,327.43
2018,6,20,19,0,313.0,31.0,4.9,13.1,59.0,301.88,224.81
2018,6,20,19,15,179.0,18.5,4.85,13.0,32.5,163.74,0.0
2018,6,20,19,30,45.0,6.0,4.8,12.9,6.0,32.74,0.0
2018,6,20,19,45,22.5,3.0,4.8,12.75,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.75,12.55,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.7,12.45,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.7,12.35,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.65,12.25,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.6,12.15,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.6,12.05,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.55,11.95,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.35,11.7,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,6,21,4,45,52.5,6.5,4.45,12.1,7.5,0.0,0.0
2018,6,21,5,0,105.0,13.0,4.5,12.2,15.0,11.1,0.0
2018,6,21,5,15,240.0,24.0,4.55,12.35,46.0,19.99,4.92
2018,6,21,5,30,375.0,35.0,4.6,12.5,77.0,28.9,18.97
2018,6,21,5,45,419.5,38.5,4.65,12.65,107.5,30.91,21.65
2018,6,21,6,0,464.0,42.0,4.7,12.8,138.0,33.11,23.97
2018,6,21,6,15,232.0,37.5,4.65,13.0,85.5,27.37,18.99
2018,6,21,6,30,0.0,33.0,4.6,13.2,33.0,27.23,18.89
2018,6,21,6,45,0.0,45.5,4.55,13.4,45.5,37.61,28.17
2018,6,21,7,0,0.0,58.0,4.5,13.6,58.0,48.02,37.37
2018,6,21,7,15,0.0,92.5,4.5,13.8,92.5,75.92,61.93
2018,6,21,7,30,0.0,127.0,4.5,14.0,127.0,101.84,84.4
2018,6,21,7,45,1.0,146.5,4.45,14.25,147.0,116.48,96.74
2018,6,21,8,0,2.0,166.0,4.4,14.5,167.0,130.95,108.8
2018,6,21,8,15,5.0,181.5,4.4,14.75,184.5,142.54,118.28
2018,6,21,8,30,8.0,197.0,4.4,15.0,202.0,154.01,127.59
2018,6,21,8,45,7.0,195.5,4.35,15.25,200.0,153.65,126.79
2018,6,21,9,0,6.0,194.0,4.3,15.5,198.0,153.89,120.88
2018,6,21,9,15,7.0,203.5,4.25,15.7,208.5,162.32,127.18
2018,6,21,9,30,8.0,213.0,4.2,15.9,219.0,170.9,133.63
2018,6,21,9,45,12.5,247.0,4.15,16.1,257.5,198.32,155.01
2018,6,21,10,0,17.0,281.0,4.1,16.3,296.0,226.48,176.8
2018,6,21,10,15,31.0,329.5,4.1,16.5,357.5,257.41,200.42
2018,6,21,10,30,45.0,378.0,4.1,16.7,419.0,301.34,234.13
2018,6,21,10,45,75.0,415.5,4.05,16.9,485.0,347.51,269.2
2018,6,21,11,0,105.0,453.0,4.0,17.1,551.0,398.01,307.47
2018,6,21,11,15,147.5,464.5,4.05,17.2,604.5,434.91,335.73
2018,6,21,11,30,190.0,476.0,4.1,17.3,658.0,484.19,373.4
2018,6,21,11,45,248.5,464.0,4.15,17.4,704.0,527.22,406.68
2018,6,21,12,0,307.0,452.0,4.2,17.5,750.0,580.23,447.29
2018,6,21,12,15,422.0,402.0,4.35,17.55,811.0,649.0,501.01
2018,6,21,12,30,537.0,352.0,4.5,17.6,872.0,725.77,560.3
2018,6,21,12,45,737.0,235.0,4.65,17.65,942.0,817.02,632.07
2018,6,21,13,0,937.0,118.0,4.8,17.7,1012.0,899.59,693.54
2018,6,21,13,15,943.5,112.0,4.9,17.7,1000.0,934.09,718.43
2018,6,21,13,30,950.0,106.0,5.0,17.7,988.0,965.81,741.71
2018,6,21,13,45,935.5,111.0,5.1,17.7,962.0,985.76,756.87
2018,6,21,14,0,921.0,116.0,5.2,17.7,936.0,1002.18,769.77
2018,6,21,14,15,927.5,108.0,5.25,17.7,911.0,1022.35,785.07
2018,6,21,14,30,934.0,100.0,5.3,17.7,886.0,1039.02,798.06
2018,6,21,14,45,927.0,98.0,5.3,17.65,851.0,1045.16,803.66
2018,6,21,15,0,920.0,96.0,5.3,17.6,816.0,1047.73,807.02
2018,6,21,15,15,909.5,94.0,5.3,17.6,775.0,1043.22,805.47
2018,6,21,15,30,899.0,92.0,5.3,17.6,734.0,1035.23,801.7
2018,6,21,15,45,887.0,90.0,5.15,17.45,689.5,1022.37,793.91
2018,6,21,16,0,875.0,88.0,5.0,17.3,645.0,1006.29,783.99
2018,6,21,16,15,859.0,85.0,5.0,17.15,597.0,981.88,769.48
2018,6,21,16,30,843.0,82.0,5.0,17.0,549.0,966.0,761.07
2018,6,21,16,45,819.0,79.0,4.95,16.9,497.5,928.06,736.1
