Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,17,0,795.0,76.0,4.9,16.8,446.0,887.92,709.31
2018,6,21,17,15,763.0,73.0,4.85,16.55,394.0,838.37,675.39
2018,6,21,17,30,731.0,70.0,4.8,16.3,342.0,787.53,639.63
2018,6,21,17,45,686.0,65.5,4.75,16.05,290.5,722.32,591.6
2018,6,21,18,0,641.0,61.0,4.7,15.8,239.0,664.33,547.3
2018,6,21,18,15,574.5,55.0,4.5,15.4,190.5,581.52,480.94
2018,6,21,18,30,508.0,49.0,4.3,15.0,142.0,501.54,413.96
2018,6,21,18,45,403.5,40.5,4.15,14.65,100.5,393.66,321.19
2018,6,21,19,0,299.0,32.0,4.0,14.3,59.0,292.88,217.25
2018,6,21,19,15,173.0,20.0,3.9,14.1,33.5,160.81,0.0
2018,6,21,19,30,47.0,8.0,3.8,13.9,8.0,35.7,0.0
2018,6,21,19,45,23.5,4.0,3.7,13.7,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,22,4,45,42.0,6.0,2.95,12.45,7.0,0.0,0.0
2018,6,22,5,0,84.0,12.0,2.9,12.6,14.0,10.24,0.0
2018,6,22,5,15,212.0,24.0,2.9,12.95,44.0,19.96,4.55
2018,6,22,5,30,340.0,36.0,2.9,13.3,74.0,29.7,19.57
2018,6,22,5,45,390.0,44.5,2.85,13.6,108.5,35.87,25.91
2018,6,22,6,0,440.0,53.0,2.8,13.9,143.0,41.88,31.66
2018,6,22,6,15,226.0,77.5,2.65,14.2,124.5,58.57,46.7
2018,6,22,6,30,12.0,102.0,2.5,14.5,106.0,80.12,65.84
2018,6,22,6,45,28.0,126.0,2.4,14.85,136.5,94.77,78.56
2018,6,22,7,0,44.0,150.0,2.3,15.2,167.0,111.09,92.5
2018,6,22,7,15,96.0,176.0,2.25,15.6,220.5,128.67,107.26
2018,6,22,7,30,148.0,202.0,2.2,16.0,274.0,139.91,116.34
2018,6,22,7,45,256.5,208.5,2.15,16.4,349.5,138.05,114.15
2018,6,22,8,0,365.0,215.0,2.1,16.8,425.0,142.44,117.32
2018,6,22,8,15,594.5,162.0,2.05,17.15,537.0,102.32,82.74
2018,6,22,8,30,824.0,109.0,2.0,17.5,649.0,78.52,62.15
2018,6,22,8,45,851.5,106.5,2.0,17.85,697.5,75.79,59.59
2018,6,22,9,0,879.0,104.0,2.0,18.2,746.0,118.49,69.83
2018,6,22,9,15,871.5,114.0,2.0,18.55,779.5,173.37,99.41
2018,6,22,9,30,864.0,124.0,2.0,18.9,813.0,227.76,139.26
2018,6,22,9,45,858.5,134.5,2.05,19.25,843.0,282.22,184.23
2018,6,22,10,0,853.0,145.0,2.1,19.6,873.0,330.21,226.25
2018,6,22,10,15,869.0,142.0,2.15,19.9,904.5,388.06,275.53
2018,6,22,10,30,885.0,139.0,2.2,20.2,936.0,441.17,320.79
2018,6,22,10,45,902.0,133.0,2.3,20.5,961.5,493.63,364.89
2018,6,22,11,0,919.0,127.0,2.4,20.8,987.0,546.74,408.45
2018,6,22,11,15,933.5,121.0,2.5,20.95,1005.5,598.9,450.52
2018,6,22,11,30,948.0,115.0,2.6,21.1,1024.0,650.99,491.52
2018,6,22,11,45,949.0,115.5,2.75,21.25,1030.5,699.03,528.82
2018,6,22,12,0,950.0,116.0,2.9,21.4,1037.0,745.59,564.28
2018,6,22,12,15,949.5,116.0,3.1,21.4,1036.0,789.04,597.49
2018,6,22,12,30,949.0,116.0,3.3,21.4,1035.0,830.49,627.36
2018,6,22,12,45,946.5,116.5,3.45,21.45,1026.5,868.56,654.14
2018,6,22,13,0,944.0,117.0,3.6,21.5,1018.0,904.07,679.16
2018,6,22,13,15,940.5,116.5,3.8,21.45,1002.0,935.05,701.68
2018,6,22,13,30,937.0,116.0,4.0,21.4,986.0,963.02,722.25
2018,6,22,13,45,932.5,115.0,4.2,21.35,963.5,986.43,739.86
2018,6,22,14,0,928.0,114.0,4.4,21.3,941.0,1006.53,755.38
2018,6,22,14,15,921.5,112.5,4.5,21.2,911.0,1020.81,766.86
2018,6,22,14,30,915.0,111.0,4.6,21.1,881.0,1031.59,776.37
2018,6,22,14,45,906.0,109.5,4.7,21.0,845.5,1036.38,782.01
2018,6,22,15,0,897.0,108.0,4.8,20.9,810.0,1037.64,785.47
2018,6,22,15,15,886.0,106.0,4.8,20.9,769.5,1032.86,783.77
2018,6,22,15,30,875.0,104.0,4.8,20.9,729.0,1024.67,779.93
2018,6,22,15,45,860.5,101.5,4.85,20.6,683.5,1009.04,772.47
2018,6,22,16,0,846.0,99.0,4.9,20.3,638.0,1002.47,771.4
2018,6,22,16,15,827.0,96.0,4.85,20.1,589.5,975.37,754.87
2018,6,22,16,30,808.0,93.0,4.8,19.9,541.0,945.47,736.42
2018,6,22,16,45,783.0,89.5,4.75,19.7,490.0,906.5,711.3
2018,6,22,17,0,758.0,86.0,4.7,19.5,439.0,865.4,684.31
2018,6,22,17,15,724.5,82.0,4.6,19.1,387.5,819.82,653.66
2018,6,22,17,30,691.0,78.0,4.5,18.7,336.0,767.84,617.43
2018,6,22,17,45,643.5,72.5,4.45,18.35,284.5,700.8,568.71
2018,6,22,18,0,596.0,67.0,4.4,18.0,233.0,634.38,518.53
2018,6,22,18,15,526.5,60.0,4.3,17.5,185.0,549.0,451.2
2018,6,22,18,30,457.0,53.0,4.2,17.0,137.0,466.57,383.18
2018,6,22,18,45,353.0,43.5,4.1,16.5,97.0,359.27,291.57
2018,6,22,19,0,249.0,34.0,4.0,16.0,57.0,263.27,194.29
2018,6,22,19,15,141.5,21.0,3.95,15.75,32.5,144.39,0.0
2018,6,22,19,30,34.0,8.0,3.9,15.5,8.0,27.73,0.0
2018,6,22,19,45,17.0,4.0,3.85,15.3,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.75,14.95,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,23,4,45,34.5,5.5,2.85,13.55,6.5,0.0,0.0
2018,6,23,5,0,69.0,11.0,2.9,13.7,13.0,9.39,0.0
2018,6,23,5,15,190.0,23.5,2.9,14.0,42.0,18.34,3.32
2018,6,23,5,30,311.0,36.0,2.9,14.3,71.0,29.63,19.38
2018,6,23,5,45,406.0,44.5,2.9,14.6,113.5,35.97,25.88
2018,6,23,6,0,501.0,53.0,2.9,14.9,156.0,42.27,31.86
2018,6,23,6,15,564.0,59.0,2.85,15.25,204.5,46.29,35.62
2018,6,23,6,30,627.0,65.0,2.8,15.6,253.0,50.3,39.21
2018,6,23,6,45,672.0,69.5,2.7,15.9,304.5,52.98,41.51
2018,6,23,7,0,717.0,74.0,2.6,16.2,356.0,60.64,48.1
2018,6,23,7,15,748.5,77.0,2.65,16.7,407.5,62.17,49.18
2018,6,23,7,30,780.0,80.0,2.7,17.2,459.0,63.69,50.23
2018,6,23,7,45,804.0,82.0,2.75,17.7,509.0,64.37,50.53
2018,6,23,8,0,828.0,84.0,2.8,18.2,559.0,65.04,50.83
2018,6,23,8,15,845.5,86.5,2.85,18.7,606.5,75.66,59.66
2018,6,23,8,30,863.0,89.0,2.9,19.2,654.0,77.15,60.61
2018,6,23,8,45,877.0,90.5,2.9,19.65,698.0,77.83,60.9
2018,6,23,9,0,891.0,92.0,2.9,20.1,742.0,111.25,63.61
2018,6,23,9,15,883.5,101.5,2.85,20.55,775.5,166.45,92.97
2018,6,23,9,30,876.0,111.0,2.8,21.0,809.0,221.18,132.81
2018,6,23,9,45,904.0,102.5,2.8,21.5,849.5,271.89,173.42
2018,6,23,10,0,932.0,94.0,2.8,22.0,890.0,325.13,218.53
2018,6,23,10,15,936.5,95.5,2.8,22.35,917.0,379.74,266.11
2018,6,23,10,30,941.0,97.0,2.8,22.7,944.0,434.29,313.02
2018,6,23,10,45,937.5,102.5,2.8,23.05,963.0,487.86,358.12
2018,6,23,11,0,934.0,108.0,2.8,23.4,982.0,540.23,400.94
2018,6,23,11,15,936.5,109.0,2.85,23.55,996.0,591.27,441.93
2018,6,23,11,30,939.0,110.0,2.9,23.7,1010.0,641.31,481.06
2018,6,23,11,45,946.5,106.0,2.95,23.85,1018.5,689.59,518.02
2018,6,23,12,0,954.0,102.0,3.0,24.0,1027.0,736.78,553.36
2018,6,23,12,15,953.5,102.5,3.1,24.0,1026.5,780.5,585.98
2018,6,23,12,30,953.0,103.0,3.2,24.0,1026.0,822.22,614.94
2018,6,23,12,45,951.0,103.0,3.3,23.95,1017.5,860.09,641.3
2018,6,23,13,0,949.0,103.0,3.4,23.9,1009.0,895.4,665.91
2018,6,23,13,15,946.0,102.5,3.5,23.8,993.5,926.61,687.91
2018,6,23,13,30,943.0,102.0,3.6,23.7,978.0,954.82,707.99
2018,6,23,13,45,938.5,101.5,3.65,23.6,955.5,978.51,724.82
2018,6,23,14,0,934.0,101.0,3.7,23.5,933.0,998.91,739.6
2018,6,23,14,15,928.5,100.0,3.7,23.35,904.5,1014.47,751.11
2018,6,23,14,30,923.0,99.0,3.7,23.2,876.0,1026.59,760.52
2018,6,23,14,45,915.5,97.5,3.7,23.1,841.5,1032.69,765.99
2018,6,23,15,0,908.0,96.0,3.7,23.0,807.0,1035.3,769.34
2018,6,23,15,15,897.5,94.0,3.7,23.0,766.5,1030.81,767.88
2018,6,23,15,30,887.0,92.0,3.7,23.0,726.0,1022.89,764.33
2018,6,23,15,45,874.0,90.0,3.55,22.65,681.5,1009.11,756.96
2018,6,23,16,0,861.0,88.0,3.4,22.3,637.0,992.17,747.58
2018,6,23,16,15,844.0,85.5,3.3,22.0,589.5,967.58,733.3
2018,6,23,16,30,827.0,83.0,3.2,21.7,542.0,951.66,724.96
2018,6,23,16,45,804.5,79.5,3.05,21.4,491.5,914.85,701.73
2018,6,23,17,0,782.0,76.0,2.9,21.1,441.0,875.83,676.8
2018,6,23,17,15,749.5,73.0,2.8,20.6,389.5,826.15,644.66
2018,6,23,17,30,717.0,70.0,2.7,20.1,338.0,775.25,610.76
2018,6,23,17,45,672.5,65.5,2.55,19.6,287.0,716.89,569.82
2018,6,23,18,0,628.0,61.0,2.4,19.1,236.0,653.76,523.61
2018,6,23,18,15,560.0,54.5,2.25,18.55,187.5,569.48,459.16
2018,6,23,18,30,492.0,48.0,2.1,18.0,139.0,488.29,394.02
2018,6,23,18,45,388.0,40.0,1.95,17.45,98.5,382.09,305.75
2018,6,23,19,0,284.0,32.0,1.8,16.9,58.0,282.87,207.33
2018,6,23,19,15,165.5,20.0,1.75,16.6,33.0,158.68,0.0
2018,6,23,19,30,47.0,8.0,1.7,16.3,8.0,35.75,0.0
2018,6,23,19,45,23.5,4.0,1.65,16.0,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,24,4,45,31.5,5.0,3.25,13.95,5.5,0.0,0.0
2018,6,24,5,0,63.0,10.0,3.4,14.1,11.0,8.54,0.0
2018,6,24,5,15,158.0,23.0,3.5,14.3,37.5,17.9,2.69
2018,6,24,5,30,253.0,36.0,3.6,14.5,64.0,27.85,17.82
2018,6,24,5,45,296.5,45.5,3.7,14.75,94.0,34.86,24.87
2018,6,24,6,0,340.0,55.0,3.8,15.0,124.0,41.7,31.33
2018,6,24,6,15,170.0,55.0,3.85,15.25,89.5,42.58,32.32
2018,6,24,6,30,0.0,55.0,3.9,15.5,55.0,45.53,34.98
2018,6,24,6,45,1.0,79.5,3.95,15.75,80.0,65.06,52.21
2018,6,24,7,0,2.0,104.0,4.0,16.0,105.0,83.72,68.42
2018,6,24,7,15,21.0,144.5,4.0,16.25,154.5,113.22,93.82
2018,6,24,7,30,40.0,185.0,4.0,16.5,204.0,134.76,111.95
2018,6,24,7,45,38.5,202.5,4.0,16.75,222.5,146.24,121.26
2018,6,24,8,0,37.0,220.0,4.0,17.0,241.0,157.45,130.25
2018,6,24,8,15,28.5,223.5,4.0,17.2,240.5,160.35,132.18
2018,6,24,8,30,20.0,227.0,4.0,17.4,240.0,174.21,143.34
2018,6,24,8,45,17.0,232.0,4.0,17.6,243.5,178.46,146.37
2018,6,24,9,0,14.0,237.0,4.0,17.8,247.0,183.95,143.61
2018,6,24,9,15,21.0,269.5,3.95,17.95,285.5,209.63,163.03
2018,6,24,9,30,28.0,302.0,3.9,18.1,324.0,222.04,171.9
2018,6,24,9,45,123.5,306.0,3.85,18.25,410.5,240.11,181.92
2018,6,24,10,0,219.0,310.0,3.8,18.4,497.0,267.98,200.92
2018,6,24,10,15,349.5,307.5,3.75,18.55,617.0,317.68,237.45
2018,6,24,10,30,480.0,305.0,3.7,18.7,737.0,391.97,294.23
2018,6,24,10,45,593.0,266.5,3.65,18.8,812.5,443.12,334.81
2018,6,24,11,0,706.0,228.0,3.6,18.9,888.0,509.15,387.09
2018,6,24,11,15,797.5,184.5,3.6,18.95,940.5,569.92,435.66
2018,6,24,11,30,889.0,141.0,3.6,19.0,993.0,633.25,485.83
2018,6,24,11,45,891.0,140.5,3.55,19.0,999.5,678.97,521.64
2018,6,24,12,0,893.0,140.0,3.5,19.0,1006.0,723.42,555.75
2018,6,24,12,15,896.0,138.0,3.45,19.05,1006.5,766.06,587.72
2018,6,24,12,30,899.0,136.0,3.4,19.1,1007.0,807.07,617.19
2018,6,24,12,45,902.5,132.5,3.4,19.1,1000.5,845.38,643.84
2018,6,24,13,0,906.0,129.0,3.4,19.1,994.0,881.47,668.84
2018,6,24,13,15,772.0,199.0,3.35,19.05,928.0,872.42,662.51
2018,6,24,13,30,638.0,269.0,3.3,19.0,862.0,854.36,648.11
2018,6,24,13,45,701.5,229.5,3.3,19.0,867.0,901.63,683.65
2018,6,24,14,0,765.0,190.0,3.3,19.0,872.0,937.74,708.84
2018,6,24,14,15,818.5,156.5,3.25,18.9,865.0,977.72,736.48
2018,6,24,14,30,872.0,123.0,3.2,18.8,858.0,1001.0,752.77
2018,6,24,14,45,862.0,122.0,3.2,18.7,823.0,1005.15,756.84
2018,6,24,15,0,852.0,121.0,3.2,18.6,788.0,1005.93,758.97
2018,6,24,15,15,840.0,118.5,3.2,18.6,748.0,1012.77,765.11
2018,6,24,15,30,828.0,116.0,3.2,18.6,708.0,1003.24,760.3
2018,6,24,15,45,812.0,113.0,3.15,18.35,663.0,985.78,750.67
2018,6,24,16,0,796.0,110.0,3.1,18.1,618.0,965.2,739.02
2018,6,24,16,15,775.0,106.5,3.05,17.9,570.0,936.05,721.33
2018,6,24,16,30,754.0,103.0,3.0,17.7,522.0,904.25,701.74
2018,6,24,16,45,727.5,99.0,3.0,17.5,472.0,870.29,680.77
2018,6,24,17,0,701.0,95.0,3.0,17.3,422.0,828.65,653.92
2018,6,24,17,15,666.5,89.5,2.95,17.05,371.5,775.97,618.23
2018,6,24,17,30,632.0,84.0,2.9,16.8,321.0,722.47,580.98
2018,6,24,17,45,585.0,78.0,2.9,16.55,271.5,656.78,533.43
2018,6,24,18,0,538.0,72.0,2.9,16.3,222.0,591.71,484.41
2018,6,24,18,15,473.5,63.5,2.8,16.05,176.5,510.27,419.9
2018,6,24,18,30,409.0,55.0,2.7,15.8,131.0,431.62,354.83
2018,6,24,18,45,318.5,43.5,2.6,15.55,92.0,334.09,270.98
2018,6,24,19,0,228.0,32.0,2.5,15.3,53.0,244.73,181.28
2018,6,24,19,15,132.5,19.5,2.4,15.2,30.0,136.25,0.0
2018,6,24,19,30,37.0,7.0,2.3,15.1,7.0,28.76,0.0
2018,6,24,19,45,18.5,3.5,2.2,15.0,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,25,4,45,27.0,5.0,3.65,13.8,5.5,0.0,0.0
2018,6,25,5,0,54.0,10.0,3.8,13.9,11.0,8.54,0.0
2018,6,25,5,15,149.5,24.0,3.8,14.05,38.0,18.65,2.57
2018,6,25,5,30,245.0,38.0,3.8,14.2,65.0,29.34,19.05
2018,6,25,5,45,295.0,44.0,3.85,14.35,92.5,33.75,23.93
2018,6,25,6,0,345.0,50.0,3.9,14.5,120.0,38.91,28.92
2018,6,25,6,15,172.5,35.0,3.8,14.65,70.0,25.97,17.59
2018,6,25,6,30,0.0,20.0,3.7,14.8,20.0,16.47,9.12
2018,6,25,6,45,0.0,29.5,3.6,14.95,29.5,24.33,16.15
2018,6,25,7,0,0.0,39.0,3.5,15.1,39.0,32.22,23.12
2018,6,25,7,15,0.0,72.5,3.4,15.35,72.5,60.13,47.69
2018,6,25,7,30,0.0,106.0,3.3,15.6,106.0,86.47,70.48
2018,6,25,7,45,2.5,134.0,3.15,15.85,135.5,107.56,88.41
2018,6,25,8,0,5.0,162.0,3.0,16.1,165.0,128.16,105.66
2018,6,25,8,15,14.0,195.5,3.0,16.35,204.5,152.16,125.59
2018,6,25,8,30,23.0,229.0,3.0,16.6,244.0,175.54,144.74
2018,6,25,8,45,30.0,258.0,3.0,16.8,279.0,181.3,149.0
2018,6,25,9,0,37.0,287.0,3.0,17.0,314.0,201.74,157.41
2018,6,25,9,15,37.5,301.5,3.1,17.2,330.0,216.73,168.13
2018,6,25,9,30,38.0,316.0,3.2,17.4,346.0,231.97,179.49
2018,6,25,9,45,50.0,344.0,3.25,17.6,385.5,258.25,199.19
2018,6,25,10,0,62.0,372.0,3.3,17.8,425.0,286.56,220.56
2018,6,25,10,15,77.5,398.0,3.4,17.9,466.5,316.83,243.55
2018,6,25,10,30,93.0,424.0,3.5,18.0,508.0,349.54,268.49
2018,6,25,10,45,99.0,437.0,3.6,18.1,528.0,371.89,285.72
2018,6,25,11,0,105.0,450.0,3.7,18.2,548.0,395.19,303.67
2018,6,25,11,15,125.0,461.5,3.8,18.2,580.0,419.76,322.7
2018,6,25,11,30,145.0,473.0,3.9,18.2,612.0,454.53,349.39
2018,6,25,11,45,225.0,451.5,4.0,18.2,669.0,505.12,388.73
2018,6,25,12,0,305.0,430.0,4.1,18.2,726.0,560.41,431.65
2018,6,25,12,15,344.5,411.0,4.2,18.2,745.0,597.27,460.36
2018,6,25,12,30,384.0,392.0,4.3,18.2,764.0,639.3,492.89
2018,6,25,12,45,393.0,386.5,4.4,18.2,764.5,668.18,515.11
2018,6,25,13,0,402.0,381.0,4.5,18.2,765.0,696.16,536.67
2018,6,25,13,15,348.5,403.5,4.6,18.15,732.5,684.12,527.76
2018,6,25,13,30,295.0,426.0,4.7,18.1,700.0,676.54,521.92
2018,6,25,13,45,409.0,364.5,4.8,18.05,734.5,753.92,582.74
2018,6,25,14,0,523.0,303.0,4.9,18.0,769.0,822.11,636.4
2018,6,25,14,15,712.5,204.0,5.0,17.9,817.0,930.92,719.57
2018,6,25,14,30,902.0,105.0,5.1,17.8,865.0,1011.7,777.68
2018,6,25,14,45,895.5,102.5,5.15,17.75,831.0,1017.71,783.13
2018,6,25,15,0,889.0,100.0,5.2,17.7,797.0,1020.25,786.82
2018,6,25,15,15,878.5,98.0,5.2,17.7,757.0,1015.86,785.3
2018,6,25,15,30,868.0,96.0,5.2,17.7,717.0,1008.09,781.61
2018,6,25,15,45,855.5,93.5,5.35,17.4,673.5,994.44,775.95
2018,6,25,16,0,843.0,91.0,5.5,17.1,630.0,977.65,768.06
2018,6,25,16,15,827.5,88.5,5.55,16.9,583.5,966.58,763.32
2018,6,25,16,30,812.0,86.0,5.6,16.7,537.0,940.88,747.93
2018,6,25,16,45,790.0,82.0,5.65,16.55,487.0,904.23,724.23
2018,6,25,17,0,768.0,78.0,5.7,16.4,437.0,865.38,698.51
2018,6,25,17,15,737.5,74.5,5.75,16.1,386.5,817.26,665.57
2018,6,25,17,30,707.0,71.0,5.8,15.8,336.0,767.86,630.67
2018,6,25,17,45,663.0,66.5,5.85,15.55,285.5,710.4,588.06
2018,6,25,18,0,619.0,62.0,5.9,15.3,235.0,647.98,539.72
2018,6,25,18,15,554.5,55.5,5.85,15.05,187.5,566.83,473.77
2018,6,25,18,30,490.0,49.0,5.8,14.8,140.0,488.47,407.19
2018,6,25,18,45,390.5,40.5,5.7,14.5,99.5,384.93,316.82
2018,6,25,19,0,291.0,32.0,5.6,14.2,59.0,288.23,217.14
2018,6,25,19,15,169.5,20.0,5.55,14.05,33.5,160.09,0.0
2018,6,25,19,30,48.0,8.0,5.5,13.9,8.0,36.42,0.0
2018,6,25,19,45,24.0,4.0,5.4,13.75,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.2,13.55,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,5.0,13.45,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.8,13.35,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.2,12.85,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.35,12.65,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.4,12.55,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.4,12.45,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.4,12.35,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.35,12.25,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.25,12.15,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,26,4,45,33.5,6.0,4.35,12.65,6.5,0.0,0.0
2018,6,26,5,0,67.0,12.0,4.4,12.8,13.0,10.24,0.0
2018,6,26,5,15,187.5,25.5,4.4,13.05,42.5,19.88,2.55
2018,6,26,5,30,308.0,39.0,4.4,13.3,72.0,32.46,21.71
2018,6,26,5,45,378.0,48.5,4.4,13.55,110.0,39.42,28.96
2018,6,26,6,0,448.0,58.0,4.4,13.8,148.0,46.23,35.48
2018,6,26,6,15,290.0,83.5,4.3,14.05,148.0,61.17,49.02
2018,6,26,6,30,132.0,109.0,4.2,14.3,148.0,81.2,66.86
2018,6,26,6,45,92.5,129.0,4.15,14.55,159.0,94.2,78.22
2018,6,26,7,0,53.0,149.0,4.1,14.8,170.0,110.47,92.23
2018,6,26,7,15,77.0,174.5,4.05,15.05,209.5,127.43,106.61
2018,6,26,7,30,101.0,200.0,4.0,15.3,249.0,144.01,120.45
2018,6,26,7,45,132.0,224.0,3.95,15.6,295.0,152.3,126.99
2018,6,26,8,0,163.0,248.0,3.9,15.9,341.0,166.06,138.12
2018,6,26,8,15,214.5,263.5,3.9,16.1,397.0,175.43,145.5
2018,6,26,8,30,266.0,279.0,3.9,16.3,453.0,172.31,142.32
2018,6,26,8,45,326.5,283.5,3.9,16.55,511.5,173.91,143.15
2018,6,26,9,0,387.0,288.0,3.9,16.8,570.0,192.7,142.68
2018,6,26,9,15,447.5,280.5,3.95,16.95,623.5,209.44,146.41
2018,6,26,9,30,508.0,273.0,4.0,17.1,677.0,245.37,170.06
2018,6,26,9,45,527.5,279.5,4.0,17.3,714.5,287.33,203.36
2018,6,26,10,0,547.0,286.0,4.0,17.5,752.0,331.74,240.18
2018,6,26,10,15,604.5,268.5,4.05,17.6,799.0,371.25,273.12
2018,6,26,10,30,662.0,251.0,4.1,17.7,846.0,420.08,313.87
2018,6,26,10,45,790.0,189.0,4.15,17.8,915.5,477.76,360.9
2018,6,26,11,0,918.0,127.0,4.2,17.9,985.0,543.08,414.24
2018,6,26,11,15,934.5,120.0,4.25,17.95,1004.5,595.63,457.93
2018,6,26,11,30,951.0,113.0,4.3,18.0,1024.0,648.25,500.75
2018,6,26,11,45,953.0,112.5,4.35,18.0,1031.0,696.4,539.34
2018,6,26,12,0,955.0,112.0,4.4,18.0,1038.0,743.12,576.05
2018,6,26,12,15,956.5,110.5,4.4,18.05,1037.5,787.07,609.68
2018,6,26,12,30,958.0,109.0,4.4,18.1,1037.0,829.11,639.66
2018,6,26,12,45,959.0,107.0,4.45,18.1,1029.5,868.16,667.54
2018,6,26,13,0,960.0,105.0,4.5,18.1,1022.0,904.73,693.62
2018,6,26,13,15,894.5,140.0,4.6,18.1,983.5,913.72,700.8
2018,6,26,13,30,829.0,175.0,4.7,18.1,945.0,930.51,713.74
2018,6,26,13,45,754.0,207.5,4.75,18.1,895.0,928.21,713.01
2018,6,26,14,0,679.0,240.0,4.8,18.1,845.0,913.36,703.23
2018,6,26,14,15,809.0,168.0,4.9,18.0,866.0,979.43,752.04
2018,6,26,14,30,939.0,96.0,5.0,17.9,887.0,1038.41,794.76
2018,6,26,14,45,932.0,94.0,5.05,17.85,852.0,1044.75,800.59
2018,6,26,15,0,925.0,92.0,5.1,17.8,817.0,1047.51,804.48
2018,6,26,15,15,914.5,90.0,5.1,17.8,776.0,1043.17,803.05
2018,6,26,15,30,904.0,88.0,5.1,17.8,735.0,1035.33,799.39
2018,6,26,15,45,891.5,86.0,5.2,17.5,690.5,1022.07,793.85
2018,6,26,16,0,879.0,84.0,5.3,17.2,646.0,1005.58,786.07
2018,6,26,16,15,862.5,81.5,5.3,17.05,597.5,981.37,771.58
2018,6,26,16,30,846.0,79.0,5.3,16.9,549.0,954.35,755.05
2018,6,26,16,45,824.0,76.0,5.35,16.7,498.5,929.73,740.6
2018,6,26,17,0,802.0,73.0,5.4,16.5,448.0,891.59,715.9
2018,6,26,17,15,771.5,69.5,5.4,16.25,396.0,842.8,682.55
2018,6,26,17,30,741.0,66.0,5.4,16.0,344.0,792.7,647.29
2018,6,26,17,45,698.0,61.5,5.4,15.7,292.5,729.21,600.53
2018,6,26,18,0,655.0,57.0,5.4,15.4,241.0,665.81,551.93
2018,6,26,18,15,591.0,51.5,5.3,15.15,192.5,591.39,491.77
2018,6,26,18,30,527.0,46.0,5.2,14.9,144.0,513.8,426.22
2018,6,26,18,45,399.0,38.5,5.15,14.6,100.0,389.19,319.52
2018,6,26,19,0,271.0,31.0,5.1,14.3,56.0,273.73,206.02
2018,6,26,19,15,165.5,20.0,5.0,14.15,32.5,159.26,0.0
2018,6,26,19,30,60.0,9.0,4.9,14.0,9.0,44.7,0.0
2018,6,26,19,45,30.0,4.5,4.8,13.85,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.45,13.4,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.35,13.4,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.95,13.45,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.1,12.75,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.15,12.75,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,27,4,45,29.5,6.0,4.25,12.85,6.5,0.0,0.0
2018,6,27,5,0,59.0,12.0,4.3,12.9,13.0,10.24,0.0
2018,6,27,5,15,116.5,19.0,4.3,13.05,29.0,14.76,0.0
2018,6,27,5,30,174.0,26.0,4.3,13.2,45.0,20.08,11.26
2018,6,27,5,45,266.0,37.0,4.3,13.35,82.5,29.08,19.91
2018,6,27,6,0,358.0,48.0,4.3,13.5,120.0,37.41,27.69
2018,6,27,6,15,179.0,38.0,4.3,13.75,74.0,28.15,19.61
2018,6,27,6,30,0.0,28.0,4.3,14.0,28.0,23.08,15.1
2018,6,27,6,45,0.0,38.0,4.25,14.2,38.0,31.38,22.51
2018,6,27,7,0,0.0,48.0,4.2,14.4,48.0,39.7,29.85
2018,6,27,7,15,0.0,72.5,4.2,14.7,72.5,60.13,47.81
2018,6,27,7,30,0.0,97.0,4.2,15.0,97.0,79.7,64.75
2018,6,27,7,45,0.0,107.5,4.2,15.25,107.5,88.01,71.69
2018,6,27,8,0,0.0,118.0,4.2,15.5,118.0,96.26,78.52
2018,6,27,8,15,0.0,128.0,4.25,15.7,128.0,104.08,84.93
2018,6,27,8,30,0.0,138.0,4.3,15.9,138.0,111.83,91.25
2018,6,27,8,45,0.5,145.0,4.35,16.1,145.5,117.31,95.6
2018,6,27,9,0,1.0,152.0,4.4,16.3,153.0,122.98,95.67
2018,6,27,9,15,1.0,149.5,4.45,16.45,150.5,121.67,94.31
2018,6,27,9,30,1.0,147.0,4.5,16.6,148.0,120.21,92.88
2018,6,27,9,45,2.0,154.5,4.55,16.75,156.5,126.62,97.8
2018,6,27,10,0,3.0,162.0,4.6,16.9,165.0,133.19,102.86
2018,6,27,10,15,7.5,199.5,4.65,17.0,206.5,164.37,127.55
2018,6,27,10,30,12.0,237.0,4.7,17.1,248.0,196.1,152.53
2018,6,27,10,45,15.5,274.0,4.75,17.2,288.5,227.74,177.29
2018,6,27,11,0,19.0,311.0,4.8,17.3,329.0,260.12,202.49
2018,6,27,11,15,20.0,321.0,4.9,17.3,340.0,271.11,211.04
2018,6,27,11,30,21.0,331.0,5.0,17.3,351.0,282.34,219.83
2018,6,27,11,45,28.5,362.5,5.05,17.3,390.0,313.04,243.75
2018,6,27,12,0,36.0,394.0,5.1,17.3,429.0,349.12,271.71
2018,6,27,12,15,33.0,381.0,5.2,17.25,413.0,342.91,267.07
2018,6,27,12,30,30.0,368.0,5.3,17.2,397.0,335.79,261.82
2018,6,27,12,45,25.0,345.5,5.35,17.15,369.5,317.95,248.17
2018,6,27,13,0,20.0,323.0,5.4,17.1,342.0,290.57,227.04
2018,6,27,13,15,24.5,340.5,5.5,17.05,363.5,322.59,252.41
2018,6,27,13,30,29.0,358.0,5.6,17.0,385.0,347.34,272.01
2018,6,27,13,45,163.0,332.5,5.65,16.95,478.5,467.09,369.51
2018,6,27,14,0,297.0,307.0,5.7,16.9,572.0,593.71,470.26
2018,6,27,14,15,602.0,209.0,5.75,16.8,724.0,828.25,653.57
2018,6,27,14,30,907.0,111.0,5.8,16.7,876.0,1022.41,794.3
2018,6,27,14,45,901.0,107.5,5.9,16.6,841.0,1028.2,799.53
2018,6,27,15,0,895.0,104.0,6.0,16.5,806.0,1030.44,803.51
2018,6,27,15,15,884.5,102.0,6.0,16.5,766.0,1026.29,802.14
2018,6,27,15,30,874.0,100.0,6.0,16.5,726.0,1018.74,798.54
2018,6,27,15,45,861.0,97.0,6.15,16.15,681.0,1004.17,792.08
2018,6,27,16,0,848.0,94.0,6.3,15.8,636.0,986.42,783.34
2018,6,27,16,15,830.0,91.0,6.35,15.6,588.0,972.43,776.3
2018,6,27,16,30,812.0,88.0,6.4,15.4,540.0,943.67,758.33
2018,6,27,16,45,787.5,85.0,6.45,15.15,489.5,905.94,733.64
2018,6,27,17,0,763.0,82.0,6.5,14.9,439.0,866.07,706.91
2018,6,27,17,15,729.5,78.5,6.5,14.7,387.5,815.23,670.79
2018,6,27,17,30,696.0,75.0,6.5,14.5,336.0,769.32,637.59
2018,6,27,17,45,649.5,70.0,6.55,14.25,285.0,703.83,588.02
2018,6,27,18,0,603.0,65.0,6.6,14.0,234.0,638.9,536.98
2018,6,27,18,15,536.5,58.5,6.5,13.8,186.5,556.49,469.01
2018,6,27,18,30,470.0,52.0,6.4,13.6,139.0,476.83,400.53
2018,6,27,18,45,369.0,43.0,6.35,13.4,99.0,371.83,308.07
2018,6,27,19,0,268.0,34.0,6.3,13.2,59.0,273.3,207.25
2018,6,27,19,15,154.5,21.0,6.25,13.15,33.5,153.9,0.0
2018,6,27,19,30,41.0,8.0,6.2,13.1,8.0,32.14,0.0
2018,6,27,19,45,20.5,4.0,6.2,13.05,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.15,13.05,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.1,13.1,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.1,13.1,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.1,13.1,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.0,13.15,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,5.9,13.2,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,5.85,13.2,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,5.8,13.2,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.7,13.25,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.6,13.3,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.55,13.3,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.05,13.25,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.2,13.2,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.25,13.2,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.4,13.25,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.6,13.3,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,5.7,13.3,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,5.75,13.3,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,5.8,13.3,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,5.85,13.3,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,5.9,13.3,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.0,13.4,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2018,6,28,4,45,19.5,5.0,6.2,13.6,5.5,0.0,0.0
2018,6,28,5,0,39.0,10.0,6.3,13.7,11.0,8.54,0.0
2018,6,28,5,15,138.5,24.5,6.4,13.85,37.5,19.03,0.75
2018,6,28,5,30,238.0,39.0,6.5,14.0,64.0,30.09,19.51
2018,6,28,5,45,301.5,49.0,6.6,14.15,98.0,37.5,27.15
2018,6,28,6,0,365.0,59.0,6.7,14.3,132.0,44.78,34.09
2018,6,28,6,15,242.0,85.0,6.65,14.5,139.0,63.66,51.12
2018,6,28,6,30,119.0,111.0,6.6,14.7,146.0,82.25,67.7
2018,6,28,6,45,257.0,118.5,6.6,14.9,213.0,85.91,70.85
2018,6,28,7,0,395.0,126.0,6.6,15.1,280.0,87.85,72.35
2018,6,28,7,15,491.5,124.5,6.65,15.25,343.0,86.63,71.02
2018,6,28,7,30,588.0,123.0,6.7,15.4,406.0,85.25,69.52
2018,6,28,7,45,549.0,148.0,6.7,15.55,434.5,99.27,81.46
2018,6,28,8,0,510.0,173.0,6.7,15.7,463.0,111.91,92.08
2018,6,28,8,15,538.0,181.0,6.65,15.85,510.5,114.9,94.3
2018,6,28,8,30,566.0,189.0,6.6,16.0,558.0,117.67,96.34
2018,6,28,8,45,679.5,159.0,6.6,16.15,631.5,95.74,77.22
2018,6,28,9,0,793.0,129.0,6.6,16.3,705.0,113.16,70.64
2018,6,28,9,15,813.0,128.5,6.5,16.45,747.0,160.86,93.87
2018,6,28,9,30,833.0,128.0,6.4,16.6,789.0,211.14,129.7
2018,6,28,9,45,777.0,163.0,6.35,16.7,800.5,270.54,181.66
2018,6,28,10,0,721.0,198.0,6.3,16.8,812.0,317.56,225.49
2018,6,28,10,15,806.0,160.0,6.25,16.85,867.0,369.53,269.58
2018,6,28,10,30,891.0,122.0,6.2,16.9,922.0,427.55,319.43
2018,6,28,10,45,901.0,119.0,6.15,17.0,944.5,478.99,365.19
2018,6,28,11,0,911.0,116.0,6.1,17.1,967.0,530.47,410.0
2018,6,28,11,15,913.5,117.0,6.1,17.1,981.0,580.61,452.96
2018,6,28,11,30,916.0,118.0,6.1,17.1,995.0,629.8,494.14
2018,6,28,11,45,917.5,118.0,6.05,17.1,1002.0,676.51,532.4
2018,6,28,12,0,919.0,118.0,6.0,17.1,1009.0,721.85,568.76
2018,6,28,12,15,921.5,116.0,6.05,17.1,1009.0,764.8,603.01
2018,6,28,12,30,924.0,114.0,6.1,17.1,1009.0,806.0,634.12
2018,6,28,12,45,925.5,112.0,6.15,17.1,1002.0,844.38,662.48
2018,6,28,13,0,927.0,110.0,6.2,17.1,995.0,880.42,689.08
2018,6,28,13,15,924.0,109.0,6.25,17.05,979.5,910.9,711.79
2018,6,28,13,30,921.0,108.0,6.3,17.0,964.0,938.41,732.42
2018,6,28,13,45,916.5,108.0,6.4,16.95,942.5,962.42,750.9
2018,6,28,14,0,912.0,108.0,6.5,16.9,921.0,983.24,767.22
2018,6,28,14,15,906.0,106.5,6.5,16.8,892.5,997.81,778.82
2018,6,28,14,30,900.0,105.0,6.5,16.7,864.0,1008.95,788.14
2018,6,28,14,45,891.0,104.0,6.55,16.6,829.5,1014.22,793.71
2018,6,28,15,0,882.0,103.0,6.6,16.5,795.0,1016.04,797.01
2018,6,28,15,15,871.5,100.5,6.6,16.5,755.0,1011.26,795.14
2018,6,28,15,30,861.0,98.0,6.6,16.5,715.0,1003.1,791.01
2018,6,28,15,45,846.5,96.5,6.6,16.2,671.0,988.78,783.47
2018,6,28,16,0,832.0,95.0,6.6,15.9,627.0,983.43,782.61
2018,6,28,16,15,813.0,92.5,6.6,15.75,579.5,957.29,766.06
2018,6,28,16,30,794.0,90.0,6.6,15.6,532.0,928.41,747.48
2018,6,28,16,45,769.0,87.0,6.6,15.4,482.0,890.49,722.08
2018,6,28,17,0,744.0,84.0,6.6,15.2,432.0,850.49,694.72
2018,6,28,17,15,711.5,80.0,6.6,14.95,381.5,800.37,659.12
2018,6,28,17,30,679.0,76.0,6.6,14.7,331.0,755.37,626.61
2018,6,28,17,45,633.0,71.0,6.6,14.5,281.0,690.8,577.32
2018,6,28,18,0,587.0,66.0,6.6,14.3,231.0,626.77,526.68
2018,6,28,18,15,521.0,59.5,6.5,14.05,184.0,545.25,459.49
2018,6,28,18,30,455.0,53.0,6.4,13.8,137.0,466.39,391.75
2018,6,28,18,45,355.0,43.0,6.3,13.6,97.0,361.57,299.36
2018,6,28,19,0,255.0,33.0,6.2,13.4,57.0,265.93,201.42
2018,6,28,19,15,146.0,20.5,6.1,13.35,32.5,147.51,0.0
2018,6,28,19,30,37.0,8.0,6.0,13.3,8.0,29.69,0.0
2018,6,28,19,45,18.5,4.0,5.95,13.25,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,5.9,13.2,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,5.8,13.15,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,5.65,13.05,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.35,12.95,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.95,12.9,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.65,12.9,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,4.35,12.85,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,4.15,12.75,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,4.05,12.65,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.95,12.55,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.55,12.6,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,29,4,45,31.5,4.5,2.5,12.85,5.0,0.0,0.0
2018,6,29,5,0,63.0,9.0,2.4,13.0,10.0,7.68,0.0
2018,6,29,5,15,189.0,21.5,2.3,13.2,38.5,17.83,0.0
2018,6,29,5,30,315.0,34.0,2.2,13.4,67.0,28.05,17.85
2018,6,29,5,45,384.0,43.0,2.1,13.65,104.5,34.76,24.86
2018,6,29,6,0,453.0,52.0,2.0,13.9,142.0,41.33,31.13
2018,6,29,6,15,419.0,70.0,1.9,14.15,171.5,52.58,41.38
2018,6,29,6,30,385.0,88.0,1.8,14.4,201.0,64.28,51.83
2018,6,29,6,45,360.5,110.5,1.7,14.7,232.0,78.46,64.26
2018,6,29,7,0,336.0,133.0,1.6,15.0,263.0,95.84,79.27
2018,6,29,7,15,448.0,130.0,1.6,15.35,329.5,89.67,73.51
2018,6,29,7,30,560.0,127.0,1.6,15.7,396.0,87.78,71.53
2018,6,29,7,45,690.5,104.5,1.6,16.0,472.0,71.91,57.44
2018,6,29,8,0,821.0,82.0,1.6,16.3,548.0,63.71,50.08
2018,6,29,8,15,838.0,84.0,1.7,16.65,595.0,73.99,58.73
2018,6,29,8,30,855.0,86.0,1.8,17.0,642.0,75.2,59.49
2018,6,29,8,45,868.5,88.0,1.9,17.3,686.0,76.22,60.12
2018,6,29,9,0,882.0,90.0,2.0,17.6,730.0,103.84,61.22
2018,6,29,9,15,890.0,93.0,2.15,17.85,769.0,156.28,86.45
2018,6,29,9,30,898.0,96.0,2.3,18.1,808.0,209.89,124.31
2018,6,29,9,45,903.0,99.5,2.45,18.35,841.5,264.15,168.9
2018,6,29,10,0,908.0,103.0,2.6,18.6,875.0,318.87,216.51
2018,6,29,10,15,914.0,103.5,2.7,18.75,902.5,372.21,263.79
2018,6,29,10,30,920.0,104.0,2.8,18.9,930.0,425.66,310.8
2018,6,29,10,45,924.0,105.5,2.9,19.05,951.5,478.84,356.73
2018,6,29,11,0,928.0,107.0,3.0,19.2,973.0,531.55,401.16
2018,6,29,11,15,931.0,107.0,3.1,19.3,987.0,582.0,442.86
2018,6,29,11,30,934.0,107.0,3.2,19.4,1001.0,631.48,482.78
2018,6,29,11,45,935.5,107.0,3.3,19.5,1008.0,678.87,520.2
2018,6,29,12,0,937.0,107.0,3.4,19.6,1015.0,724.84,555.76
2018,6,29,12,15,936.5,107.5,3.55,19.65,1014.5,768.16,589.04
2018,6,29,12,30,936.0,108.0,3.7,19.7,1014.0,809.55,618.95
2018,6,29,12,45,934.0,108.0,3.8,19.75,1006.0,847.16,645.54
2018,6,29,13,0,932.0,108.0,3.9,19.8,998.0,882.27,670.34
2018,6,29,13,15,929.5,107.5,4.05,19.75,983.0,913.8,693.19
2018,6,29,13,30,927.0,107.0,4.2,19.7,968.0,942.4,714.11
2018,6,29,13,45,923.5,105.5,4.3,19.65,946.0,966.06,731.46
2018,6,29,14,0,920.0,104.0,4.4,19.6,924.0,986.47,746.72
2018,6,29,14,15,914.5,102.5,4.5,19.55,895.5,1001.62,758.89
2018,6,29,14,30,909.0,101.0,4.6,19.5,867.0,1013.35,768.92
2018,6,29,14,45,902.0,99.0,4.7,19.4,833.0,1019.58,775.54
2018,6,29,15,0,895.0,97.0,4.8,19.3,799.0,1022.33,779.96
2018,6,29,15,15,884.5,95.0,4.8,19.3,759.0,1018.09,778.57
2018,6,29,15,30,874.0,93.0,4.8,19.3,719.0,1010.44,775.03
2018,6,29,15,45,861.5,90.5,4.9,19.0,675.0,996.88,769.26
2018,6,29,16,0,849.0,88.0,5.0,18.7,631.0,980.15,761.33
2018,6,29,16,15,831.5,85.5,5.0,18.5,583.5,955.4,746.64
2018,6,29,16,30,814.0,83.0,5.0,18.3,536.0,939.35,738.16
2018,6,29,16,45,790.5,80.0,5.05,18.1,486.0,902.63,714.95
2018,6,29,17,0,767.0,77.0,5.1,17.9,436.0,863.75,689.85
2018,6,29,17,15,734.0,74.0,5.05,17.6,385.0,814.07,655.76
2018,6,29,17,30,701.0,71.0,5.0,17.3,334.0,763.21,619.91
2018,6,29,17,45,655.0,66.5,4.95,17.0,283.5,704.17,576.54
2018,6,29,18,0,609.0,62.0,4.9,16.7,233.0,640.32,527.69
2018,6,29,18,15,543.0,55.5,4.8,16.35,185.5,558.27,462.09
2018,6,29,18,30,477.0,49.0,4.7,16.0,138.0,479.13,395.94
2018,6,29,18,45,376.0,41.0,4.65,15.65,98.0,375.42,306.77
2018,6,29,19,0,275.0,33.0,4.6,15.3,58.0,278.14,208.6
2018,6,29,19,15,159.5,20.5,4.55,15.1,33.0,156.51,0.0
2018,6,29,19,30,44.0,8.0,4.5,14.9,8.0,34.03,0.0
2018,6,29,19,45,22.0,4.0,4.45,14.75,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.35,14.55,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,30,4,45,41.0,5.0,1.1,13.9,5.5,0.0,0.0
2018,6,30,5,0,82.0,10.0,1.2,14.1,11.0,8.54,0.0
2018,6,30,5,15,223.0,20.5,1.3,14.4,40.0,17.01,0.0
2018,6,30,5,30,364.0,31.0,1.4,14.7,69.0,25.56,15.62
2018,6,30,5,45,455.0,38.0,1.5,15.0,111.0,30.84,21.29
2018,6,30,6,0,546.0,45.0,1.6,15.3,153.0,36.15,26.38
2018,6,30,6,15,605.0,50.5,1.65,15.7,201.5,43.59,33.16
2018,6,30,6,30,664.0,56.0,1.7,16.1,250.0,47.79,36.92
2018,6,30,6,45,704.5,60.0,1.7,16.45,301.0,50.57,39.3
2018,6,30,7,0,745.0,64.0,1.7,16.8,352.0,53.33,41.58
2018,6,30,7,15,773.5,67.0,1.7,17.3,403.0,55.15,42.96
2018,6,30,7,30,802.0,70.0,1.7,17.8,454.0,56.94,44.27
2018,6,30,7,45,823.5,72.5,1.7,18.25,504.0,66.52,52.31
2018,6,30,8,0,845.0,75.0,1.7,18.7,554.0,68.5,53.72
2018,6,30,8,15,861.0,77.0,1.7,19.15,601.5,69.94,54.67
2018,6,30,8,30,877.0,79.0,1.7,19.6,649.0,71.26,55.52
2018,6,30,8,45,889.0,81.5,1.7,20.0,693.0,72.7,56.48
2018,6,30,9,0,901.0,84.0,1.7,20.4,737.0,100.03,57.64
2018,6,30,9,15,910.5,85.5,1.75,20.7,776.5,152.67,81.97
2018,6,30,9,30,920.0,87.0,1.8,21.0,816.0,206.61,119.25
2018,6,30,9,45,906.0,99.5,1.85,21.25,843.0,263.74,166.11
2018,6,30,10,0,892.0,112.0,1.9,21.5,870.0,319.31,214.12
2018,6,30,10,15,878.0,126.0,2.0,21.6,892.5,374.1,262.04
2018,6,30,10,30,864.0,140.0,2.1,21.7,915.0,426.98,307.87
2018,6,30,10,45,870.5,140.5,2.2,21.85,937.0,478.12,351.06
2018,6,30,11,0,877.0,141.0,2.3,22.0,959.0,529.11,393.12
2018,6,30,11,15,884.5,139.0,2.4,22.05,974.5,578.61,433.24
2018,6,30,11,30,892.0,137.0,2.5,22.1,990.0,627.64,472.04
2018,6,30,11,45,812.5,181.5,2.6,22.15,963.0,659.8,496.96
2018,6,30,12,0,733.0,226.0,2.7,22.2,936.0,686.37,516.87
2018,6,30,12,15,527.5,339.0,2.75,22.15,850.0,671.7,504.59
2018,6,30,12,30,322.0,452.0,2.8,22.1,764.0,636.39,476.7
2018,6,30,12,45,478.5,364.5,2.9,22.1,823.5,716.36,537.93
2018,6,30,13,0,635.0,277.0,3.0,22.1,883.0,798.27,599.39
2018,6,30,13,15,673.0,253.5,3.0,22.05,887.0,840.8,629.99
2018,6,30,13,30,711.0,230.0,3.0,22.0,891.0,881.89,659.72
2018,6,30,13,45,810.5,171.0,3.0,21.95,907.0,936.0,697.01
2018,6,30,14,0,910.0,112.0,3.0,21.9,923.0,984.58,729.79
2018,6,30,14,15,911.0,107.0,3.05,21.8,897.0,1002.54,742.83
2018,6,30,14,30,912.0,102.0,3.1,21.7,871.0,1017.1,754.05
2018,6,30,14,45,903.5,100.5,3.1,21.6,836.0,1022.5,758.98
2018,6,30,15,0,895.0,99.0,3.1,21.5,801.0,1024.4,761.83
2018,6,30,15,15,884.0,97.5,3.1,21.5,761.0,1020.32,760.63
2018,6,30,15,30,873.0,96.0,3.1,21.5,721.0,1012.86,757.38
2018,6,30,15,45,858.5,94.0,3.1,21.1,676.5,997.98,750.48
2018,6,30,16,0,844.0,92.0,3.1,20.7,632.0,979.99,741.6
2018,6,30,16,15,825.5,89.5,3.05,20.35,584.0,966.15,735.06
2018,6,30,16,30,807.0,87.0,3.0,20.0,536.0,937.68,718.45
2018,6,30,16,45,783.5,83.5,3.0,19.7,486.0,900.46,695.92
2018,6,30,17,0,760.0,80.0,3.0,19.4,436.0,861.08,671.5
2018,6,30,17,15,727.0,76.0,2.9,18.9,384.5,810.24,638.11
2018,6,30,17,30,694.0,72.0,2.8,18.4,333.0,758.24,602.97
2018,6,30,17,45,647.5,67.5,2.75,17.95,282.5,699.14,561.41
2018,6,30,18,0,601.0,63.0,2.7,17.5,232.0,635.07,514.27
2018,6,30,18,15,532.5,56.5,2.65,17.1,184.0,551.19,449.37
2018,6,30,18,30,464.0,50.0,2.6,16.7,136.0,470.35,383.74
2018,6,30,18,45,363.0,41.0,2.55,16.25,96.0,365.88,295.86
2018,6,30,19,0,262.0,32.0,2.5,15.8,56.0,268.6,199.67
2018,6,30,19,15,153.0,19.5,2.55,15.65,31.5,150.45,0.0
2018,6,30,19,30,44.0,7.0,2.6,15.5,7.0,33.19,0.0
2018,6,30,19,45,22.0,3.5,2.65,15.3,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,1,4,45,27.0,4.0,3.0,14.35,4.5,0.0,0.0
2018,7,1,5,0,54.0,8.0,3.0,14.5,9.0,6.83,0.0
2018,7,1,5,15,162.0,20.5,3.05,14.75,35.0,16.0,0.0
2018,7,1,5,30,270.0,33.0,3.1,15.0,61.0,27.1,16.77
2018,7,1,5,45,362.0,43.5,3.1,15.25,102.0,35.18,24.99
2018,7,1,6,0,454.0,54.0,3.1,15.5,143.0,43.09,32.42
2018,7,1,6,15,515.5,61.0,3.0,15.7,189.5,47.77,36.83
2018,7,1,6,30,577.0,68.0,2.9,15.9,236.0,52.4,41.01
2018,7,1,6,45,621.0,73.5,2.8,16.15,286.0,55.64,43.82
2018,7,1,7,0,665.0,79.0,2.7,16.4,336.0,58.81,46.47
2018,7,1,7,15,697.0,83.0,2.6,16.6,386.0,60.71,47.95
2018,7,1,7,30,729.0,87.0,2.5,16.8,436.0,68.33,54.39
2018,7,1,7,45,708.5,104.0,2.4,17.05,473.0,71.94,57.27
2018,7,1,8,0,688.0,121.0,2.3,17.3,510.0,80.66,64.53
2018,7,1,8,15,594.5,165.0,2.25,17.55,522.0,104.96,85.02
2018,7,1,8,30,501.0,209.0,2.2,17.8,534.0,127.98,104.12
2018,7,1,8,45,421.0,255.0,2.15,18.0,541.0,148.97,121.31
2018,7,1,9,0,341.0,301.0,2.1,18.2,548.0,194.39,144.91
2018,7,1,9,15,294.5,333.0,2.1,18.4,554.5,231.5,168.67
2018,7,1,9,30,248.0,365.0,2.1,18.6,561.0,264.59,194.26
2018,7,1,9,45,277.0,373.0,2.1,18.8,601.0,296.31,217.52
2018,7,1,10,0,306.0,381.0,2.1,19.0,641.0,331.43,244.41
2018,7,1,10,15,439.5,334.0,2.15,19.15,721.0,359.89,264.49
2018,7,1,10,30,573.0,287.0,2.2,19.3,801.0,406.7,300.39
2018,7,1,10,45,573.0,294.5,2.25,19.45,818.5,448.78,335.26
2018,7,1,11,0,573.0,302.0,2.3,19.6,836.0,490.9,369.4
2018,7,1,11,15,642.5,266.5,2.4,19.65,874.0,539.96,408.45
2018,7,1,11,30,712.0,231.0,2.5,19.7,912.0,593.9,450.83
