Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,5,45,211.0,39.5,1.85,16.85,67.5,30.33,19.85
2018,7,21,6,0,298.0,53.0,1.9,17.1,101.0,40.37,29.46
2018,7,21,6,15,233.5,54.5,1.9,17.35,100.5,40.65,30.15
2018,7,21,6,30,169.0,56.0,1.9,17.6,100.0,43.28,32.65
2018,7,21,6,45,92.0,85.5,1.9,17.9,110.0,65.97,52.6
2018,7,21,7,0,15.0,115.0,1.9,18.2,120.0,90.64,73.93
2018,7,21,7,15,69.0,148.5,1.85,18.5,178.5,110.76,90.96
2018,7,21,7,30,123.0,182.0,1.8,18.8,237.0,127.7,104.99
2018,7,21,7,45,154.5,204.5,1.8,19.1,282.0,141.52,116.18
2018,7,21,8,0,186.0,227.0,1.8,19.4,327.0,154.94,126.87
2018,7,21,8,15,194.0,244.0,1.8,19.65,357.0,164.68,134.42
2018,7,21,8,30,202.0,261.0,1.8,19.9,387.0,174.03,141.59
2018,7,21,8,45,411.0,218.5,1.8,20.15,498.5,130.56,105.01
2018,7,21,9,0,620.0,176.0,1.8,20.4,610.0,103.75,82.36
2018,7,21,9,15,490.0,240.0,1.85,20.6,595.5,170.5,116.55
2018,7,21,9,30,360.0,304.0,1.9,20.8,581.0,235.28,166.12
2018,7,21,9,45,381.5,313.5,1.95,21.0,619.0,259.73,183.13
2018,7,21,10,0,403.0,323.0,2.0,21.2,657.0,298.89,213.58
2018,7,21,10,15,348.5,363.0,2.05,21.35,659.0,346.9,253.7
2018,7,21,10,30,294.0,403.0,2.1,21.5,661.0,379.43,281.19
2018,7,21,10,45,343.0,393.0,2.15,21.6,701.5,417.35,310.41
2018,7,21,11,0,392.0,383.0,2.2,21.7,742.0,452.75,338.07
2018,7,21,11,15,433.0,359.5,2.25,21.75,762.0,487.81,365.75
2018,7,21,11,30,474.0,336.0,2.3,21.8,782.0,525.61,395.35
2018,7,21,11,45,647.5,244.0,2.35,21.85,859.0,591.52,446.42
2018,7,21,12,0,821.0,152.0,2.4,21.9,936.0,664.67,502.71
2018,7,21,12,15,764.0,182.5,2.45,21.9,912.0,696.16,525.65
2018,7,21,12,30,707.0,213.0,2.5,21.9,888.0,721.91,544.15
2018,7,21,12,45,737.0,193.0,2.55,21.9,892.0,758.99,572.17
2018,7,21,13,0,767.0,173.0,2.6,21.9,896.0,800.17,602.17
2018,7,21,13,15,646.5,229.5,2.65,21.8,832.5,787.59,592.36
2018,7,21,13,30,526.0,286.0,2.7,21.7,769.0,758.31,570.77
2018,7,21,13,45,408.0,334.0,2.7,21.65,703.5,718.59,541.25
2018,7,21,14,0,290.0,382.0,2.7,21.6,638.0,658.06,496.73
2018,7,21,14,15,564.5,247.0,2.7,21.45,724.5,823.93,621.83
2018,7,21,14,30,839.0,112.0,2.7,21.3,811.0,950.02,709.3
2018,7,21,14,45,831.5,110.0,2.7,21.2,778.0,956.03,713.55
2018,7,21,15,0,824.0,108.0,2.7,21.1,745.0,958.72,716.87
2018,7,21,15,15,773.5,116.5,2.7,21.1,690.0,939.15,705.15
2018,7,21,15,30,723.0,125.0,2.7,21.1,635.0,903.99,683.07
2018,7,21,15,45,749.0,111.0,2.7,20.8,609.0,917.35,695.02
2018,7,21,16,0,775.0,97.0,2.7,20.5,583.0,926.86,704.09
2018,7,21,16,15,758.5,93.0,2.75,20.25,537.5,902.38,690.31
2018,7,21,16,30,742.0,89.0,2.8,20.0,492.0,875.19,674.81
2018,7,21,16,45,719.0,84.5,2.8,19.75,444.0,838.5,652.02
2018,7,21,17,0,696.0,80.0,2.8,19.5,396.0,799.76,627.39
2018,7,21,17,15,663.5,75.5,2.85,19.2,347.0,755.65,598.61
2018,7,21,17,30,631.0,71.0,2.9,18.9,298.0,705.8,564.59
2018,7,21,17,45,586.5,65.0,2.9,18.6,250.0,642.7,518.92
2018,7,21,18,0,542.0,59.0,2.9,18.3,202.0,580.26,471.71
2018,7,21,18,15,475.0,52.0,2.85,18.05,157.5,499.08,407.15
2018,7,21,18,30,408.0,45.0,2.8,17.8,113.0,421.09,342.04
2018,7,21,18,45,287.0,34.0,2.75,17.55,74.0,302.13,239.46
2018,7,21,19,0,166.0,23.0,2.7,17.3,35.0,180.56,99.25
2018,7,21,19,15,89.5,12.5,2.6,17.15,18.5,69.7,0.0
2018,7,21,19,30,13.0,2.0,2.5,17.0,2.0,0.0,0.0
2018,7,21,19,45,6.5,1.0,2.45,16.9,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,22,4,45,6.5,1.0,1.55,16.1,1.0,0.0,0.0
2018,7,22,5,0,13.0,2.0,1.6,16.2,2.0,0.0,0.0
2018,7,22,5,15,117.0,12.5,1.6,16.4,19.5,10.67,0.0
2018,7,22,5,30,221.0,23.0,1.6,16.6,37.0,19.13,2.9
2018,7,22,5,45,326.5,32.0,1.65,16.8,73.5,26.13,16.25
2018,7,22,6,0,432.0,41.0,1.7,17.0,110.0,33.07,23.13
2018,7,22,6,15,330.0,50.5,1.7,17.25,114.0,39.1,28.8
2018,7,22,6,30,228.0,60.0,1.7,17.5,118.0,43.98,33.29
2018,7,22,6,45,147.0,95.5,1.75,17.7,136.0,73.01,58.8
2018,7,22,7,0,66.0,131.0,1.8,17.9,154.0,98.36,80.7
2018,7,22,7,15,176.5,142.5,1.85,18.15,218.0,104.48,85.67
2018,7,22,7,30,287.0,154.0,1.9,18.4,282.0,107.83,88.19
2018,7,22,7,45,361.0,160.5,1.9,18.65,341.5,105.66,85.94
2018,7,22,8,0,435.0,167.0,1.9,18.9,401.0,108.67,88.12
2018,7,22,8,15,605.5,131.5,1.95,19.15,489.5,85.27,67.85
2018,7,22,8,30,776.0,96.0,2.0,19.4,578.0,70.58,55.09
2018,7,22,8,45,807.5,91.5,2.05,19.65,626.0,77.52,60.78
2018,7,22,9,0,839.0,87.0,2.1,19.9,674.0,74.87,58.3
2018,7,22,9,15,791.5,115.0,2.2,20.05,694.5,120.7,68.73
2018,7,22,9,30,744.0,143.0,2.3,20.2,715.0,179.66,107.47
2018,7,22,9,45,511.5,257.5,2.35,20.4,659.0,249.87,170.96
2018,7,22,10,0,279.0,372.0,2.4,20.6,603.0,307.98,225.86
2018,7,22,10,15,230.5,398.0,2.5,20.7,593.5,344.61,256.48
2018,7,22,10,30,182.0,424.0,2.6,20.8,584.0,363.75,273.27
2018,7,22,10,45,175.5,421.5,2.7,20.9,579.0,377.41,284.7
2018,7,22,11,0,169.0,419.0,2.8,21.0,574.0,389.93,295.1
2018,7,22,11,15,195.5,411.0,2.9,21.1,593.0,414.36,314.18
2018,7,22,11,30,222.0,403.0,3.0,21.2,612.0,435.61,330.99
2018,7,22,11,45,361.5,344.0,3.1,21.25,687.5,495.09,377.41
2018,7,22,12,0,501.0,285.0,3.2,21.3,763.0,567.94,433.71
2018,7,22,12,15,696.5,197.5,3.3,21.3,862.0,663.42,507.1
2018,7,22,12,30,892.0,110.0,3.4,21.3,961.0,762.59,581.97
2018,7,22,12,45,892.0,108.5,3.5,21.35,954.0,800.02,608.04
2018,7,22,13,0,892.0,107.0,3.6,21.4,947.0,835.1,632.83
2018,7,22,13,15,889.5,106.5,3.7,21.4,933.0,866.41,655.12
2018,7,22,13,30,887.0,106.0,3.8,21.4,919.0,894.9,675.53
2018,7,22,13,45,883.0,104.0,3.9,21.35,897.5,917.61,692.19
2018,7,22,14,0,879.0,102.0,4.0,21.3,876.0,937.12,706.8
2018,7,22,14,15,873.0,101.0,4.05,21.2,848.5,952.46,718.57
2018,7,22,14,30,867.0,100.0,4.1,21.1,821.0,964.47,728.26
2018,7,22,14,45,859.0,98.5,4.15,21.0,787.5,970.62,734.12
2018,7,22,15,0,851.0,97.0,4.2,20.9,754.0,973.37,737.87
2018,7,22,15,15,840.0,95.0,4.2,20.9,715.0,969.17,736.47
2018,7,22,15,30,829.0,93.0,4.2,20.9,676.0,961.66,733.0
2018,7,22,15,45,815.0,90.5,4.25,20.6,633.0,947.31,726.04
2018,7,22,16,0,801.0,88.0,4.3,20.3,590.0,929.9,717.05
2018,7,22,16,15,783.5,85.0,4.3,20.1,543.5,917.03,710.76
2018,7,22,16,30,766.0,82.0,4.3,19.9,497.0,889.78,694.24
2018,7,22,16,45,742.0,78.5,4.3,19.7,448.5,853.02,670.77
2018,7,22,17,0,718.0,75.0,4.3,19.5,400.0,814.2,645.43
2018,7,22,17,15,685.5,71.0,4.3,19.2,350.5,764.98,612.0
2018,7,22,17,30,653.0,67.0,4.3,18.9,301.0,719.97,580.71
2018,7,22,17,45,608.0,62.0,4.25,18.6,252.5,657.27,534.47
2018,7,22,18,0,563.0,57.0,4.2,18.3,204.0,595.25,486.77
2018,7,22,18,15,496.0,50.5,4.15,18.05,159.0,514.14,421.48
2018,7,22,18,30,429.0,44.0,4.1,17.8,114.0,436.18,355.59
2018,7,22,18,45,328.5,34.0,4.0,17.5,77.0,332.94,264.31
2018,7,22,19,0,228.0,24.0,3.9,17.2,40.0,226.59,117.83
2018,7,22,19,15,121.5,13.0,3.8,17.1,21.0,91.17,0.0
2018,7,22,19,30,15.0,2.0,3.7,17.0,2.0,0.0,0.0
2018,7,22,19,45,7.5,1.0,3.6,16.9,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.4,16.75,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.25,16.65,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.15,16.55,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.05,16.4,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.0,16.35,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.0,16.15,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,23,4,45,3.5,0.5,2.9,15.1,0.5,0.0,0.0
2018,7,23,5,0,7.0,1.0,2.9,15.1,1.0,0.0,0.0
2018,7,23,5,15,119.0,12.0,2.85,15.3,19.0,10.24,0.0
2018,7,23,5,30,231.0,23.0,2.8,15.5,37.0,19.21,1.62
2018,7,23,5,45,341.0,31.5,2.8,15.7,74.0,25.79,15.96
2018,7,23,6,0,451.0,40.0,2.8,15.9,111.0,32.36,22.59
2018,7,23,6,15,343.5,33.5,2.75,16.2,99.0,25.79,17.17
2018,7,23,6,30,236.0,27.0,2.7,16.5,87.0,19.84,12.01
2018,7,23,6,45,118.0,36.0,2.65,16.75,66.0,25.85,17.38
2018,7,23,7,0,0.0,45.0,2.6,17.0,45.0,37.2,27.39
2018,7,23,7,15,0.0,70.0,2.6,17.3,70.0,58.04,45.6
2018,7,23,7,30,0.0,95.0,2.6,17.6,95.0,77.83,62.62
2018,7,23,7,45,0.0,108.5,2.55,17.9,108.5,88.4,71.44
2018,7,23,8,0,0.0,122.0,2.5,18.2,122.0,98.88,80.08
2018,7,23,8,15,1.5,145.5,2.55,18.55,146.5,116.54,94.72
2018,7,23,8,30,3.0,169.0,2.6,18.9,171.0,133.88,108.9
2018,7,23,8,45,9.5,202.0,2.6,19.2,208.5,157.51,128.18
2018,7,23,9,0,16.0,235.0,2.6,19.5,246.0,180.53,146.7
2018,7,23,9,15,32.5,275.5,2.65,19.8,300.0,196.68,151.51
2018,7,23,9,30,49.0,316.0,2.7,20.1,354.0,228.46,174.67
2018,7,23,9,45,100.5,348.0,2.75,20.35,430.0,264.39,199.6
2018,7,23,10,0,152.0,380.0,2.8,20.6,506.0,294.75,220.76
2018,7,23,10,15,159.0,402.0,2.85,20.8,537.5,325.52,244.48
2018,7,23,10,30,166.0,424.0,2.9,21.0,569.0,357.8,269.35
2018,7,23,10,45,204.5,432.0,3.0,21.2,615.5,395.47,297.79
2018,7,23,11,0,243.0,440.0,3.1,21.4,662.0,428.73,323.21
2018,7,23,11,15,220.0,452.5,3.2,21.45,656.0,455.24,343.95
2018,7,23,11,30,197.0,465.0,3.3,21.5,650.0,471.07,356.4
2018,7,23,11,45,173.0,469.5,3.4,21.6,633.0,478.51,362.35
2018,7,23,12,0,149.0,474.0,3.5,21.7,616.0,483.63,366.33
2018,7,23,12,15,147.5,474.0,3.65,21.65,614.5,498.73,378.12
2018,7,23,12,30,146.0,474.0,3.8,21.6,613.0,513.36,389.47
2018,7,23,12,45,133.0,468.0,3.95,21.55,594.0,513.37,389.91
2018,7,23,13,0,120.0,462.0,4.1,21.5,575.0,511.58,389.04
2018,7,23,13,15,117.5,453.0,4.25,21.45,562.0,514.33,391.79
2018,7,23,13,30,115.0,444.0,4.4,21.4,549.0,515.99,393.83
2018,7,23,13,45,166.0,408.5,4.55,21.35,556.5,540.08,414.37
2018,7,23,14,0,217.0,373.0,4.7,21.3,564.0,580.51,446.79
2018,7,23,14,15,549.5,237.5,4.8,21.15,699.0,799.97,616.63
2018,7,23,14,30,882.0,102.0,4.9,21.0,834.0,980.95,746.6
2018,7,23,14,45,873.5,100.0,5.05,20.9,799.5,986.35,751.8
2018,7,23,15,0,865.0,98.0,5.2,20.8,765.0,988.27,755.9
2018,7,23,15,15,854.0,96.0,5.2,20.8,725.5,984.23,754.61
2018,7,23,15,30,843.0,94.0,5.2,20.8,686.0,976.81,751.17
2018,7,23,15,45,827.5,92.5,5.3,20.45,642.0,962.19,744.54
2018,7,23,16,0,812.0,91.0,5.4,20.1,598.0,956.31,744.2
2018,7,23,16,15,598.0,130.0,5.4,19.8,487.5,793.0,628.58
2018,7,23,16,30,384.0,169.0,5.4,19.5,377.0,613.01,493.98
2018,7,23,16,45,234.0,165.0,5.35,19.2,288.0,435.76,355.5
2018,7,23,17,0,84.0,161.0,5.3,18.9,199.0,247.23,201.58
2018,7,23,17,15,47.0,95.5,5.25,18.6,116.5,135.65,109.86
2018,7,23,17,30,10.0,30.0,5.2,18.3,34.0,34.57,24.06
2018,7,23,17,45,89.0,29.0,5.1,17.95,53.0,131.03,108.73
2018,7,23,18,0,168.0,28.0,5.0,17.6,72.0,207.65,174.97
2018,7,23,18,15,161.0,29.5,4.85,17.35,64.0,192.21,160.66
2018,7,23,18,30,154.0,31.0,4.7,17.1,56.0,189.59,155.79
2018,7,23,18,45,112.0,25.0,4.55,16.8,40.0,148.65,116.49
2018,7,23,19,0,70.0,19.0,4.4,16.5,24.0,88.2,39.02
2018,7,23,19,15,40.5,10.5,4.3,16.4,13.0,35.63,0.0
2018,7,23,19,30,11.0,2.0,4.2,16.3,2.0,0.0,0.0
2018,7,23,19,45,5.5,1.0,4.1,16.2,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.8,15.95,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.7,15.85,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.7,15.75,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.85,15.65,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.65,15.2,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,24,5,15,0.0,1.5,3.4,15.75,1.5,1.28,0.0
2018,7,24,5,30,0.0,3.0,3.4,15.9,3.0,2.46,0.0
2018,7,24,5,45,0.0,5.0,3.45,16.05,5.0,4.1,0.0
2018,7,24,6,0,0.0,7.0,3.5,16.2,7.0,5.74,0.0
2018,7,24,6,15,0.0,10.0,3.55,16.45,10.0,8.21,1.61
2018,7,24,6,30,0.0,13.0,3.6,16.7,13.0,10.69,3.85
2018,7,24,6,45,0.0,19.5,3.6,16.9,19.5,16.06,8.65
2018,7,24,7,0,0.0,26.0,3.6,17.1,26.0,21.44,13.41
2018,7,24,7,15,2.5,76.0,3.6,17.4,77.0,62.99,49.94
2018,7,24,7,30,5.0,126.0,3.6,17.7,128.0,100.37,82.17
2018,7,24,7,45,7.5,146.0,3.6,17.95,149.5,115.35,94.65
2018,7,24,8,0,10.0,166.0,3.6,18.2,171.0,130.17,106.87
2018,7,24,8,15,10.5,181.5,3.65,18.45,187.5,141.76,116.21
2018,7,24,8,30,11.0,197.0,3.7,18.7,204.0,153.23,125.38
2018,7,24,8,45,18.0,226.5,3.75,18.95,238.5,173.95,142.2
2018,7,24,9,0,25.0,256.0,3.8,19.2,273.0,194.23,158.48
2018,7,24,9,15,35.0,286.0,3.85,19.4,311.5,202.58,156.65
2018,7,24,9,30,45.0,316.0,3.9,19.6,350.0,227.73,175.04
2018,7,24,9,45,45.5,332.5,4.0,19.8,368.5,245.14,188.04
2018,7,24,10,0,46.0,349.0,4.1,20.0,387.0,262.94,201.57
2018,7,24,10,15,55.5,371.5,4.15,20.1,419.0,287.57,220.21
2018,7,24,10,30,65.0,394.0,4.2,20.2,451.0,313.9,240.22
2018,7,24,10,45,69.0,408.5,4.25,20.35,470.5,334.42,255.9
2018,7,24,11,0,73.0,423.0,4.3,20.5,490.0,355.78,272.19
2018,7,24,11,15,83.5,436.5,4.35,20.55,514.0,380.61,291.14
2018,7,24,11,30,94.0,450.0,4.4,20.6,538.0,406.95,311.22
2018,7,24,11,45,126.0,462.0,4.45,20.6,581.0,444.23,339.74
2018,7,24,12,0,158.0,474.0,4.5,20.6,624.0,489.36,374.05
2018,7,24,12,15,192.5,471.0,4.5,20.65,654.0,527.68,403.19
2018,7,24,12,30,227.0,468.0,4.5,20.7,684.0,568.4,434.04
2018,7,24,12,45,238.5,462.0,4.55,20.7,687.5,590.65,451.15
2018,7,24,13,0,250.0,456.0,4.6,20.7,691.0,620.7,473.88
2018,7,24,13,15,253.0,447.5,4.6,20.65,682.0,635.19,485.12
2018,7,24,13,30,256.0,439.0,4.6,20.6,673.0,648.43,495.53
2018,7,24,13,45,327.0,395.0,4.6,20.6,686.5,688.42,527.41
2018,7,24,14,0,398.0,351.0,4.6,20.6,700.0,743.5,569.66
2018,7,24,14,15,644.0,224.5,4.6,20.5,768.0,877.72,672.95
2018,7,24,14,30,890.0,98.0,4.6,20.4,836.0,984.16,747.7
2018,7,24,14,45,882.0,96.5,4.6,20.35,802.0,990.64,752.76
2018,7,24,15,0,874.0,95.0,4.6,20.3,768.0,993.63,756.3
2018,7,24,15,15,863.0,93.5,4.6,20.3,728.5,990.17,755.44
2018,7,24,15,30,852.0,92.0,4.6,20.3,689.0,983.33,752.46
2018,7,24,15,45,839.0,89.5,4.65,20.0,645.5,969.99,746.42
2018,7,24,16,0,826.0,87.0,4.7,19.7,602.0,953.5,738.27
2018,7,24,16,15,808.5,84.0,4.7,19.5,554.5,940.38,731.86
2018,7,24,16,30,791.0,81.0,4.7,19.3,507.0,912.86,715.18
2018,7,24,16,45,767.5,77.5,4.7,19.1,457.5,876.21,691.79
2018,7,24,17,0,744.0,74.0,4.7,18.9,408.0,837.41,666.43
2018,7,24,17,15,711.5,70.5,4.7,18.6,357.5,788.29,633.03
2018,7,24,17,30,679.0,67.0,4.7,18.3,307.0,737.97,597.67
2018,7,24,17,45,634.0,61.0,4.7,18.0,257.0,678.5,553.82
2018,7,24,18,0,589.0,55.0,4.7,17.7,207.0,614.24,504.16
2018,7,24,18,15,521.5,48.5,4.65,17.45,161.0,531.95,437.38
2018,7,24,18,30,454.0,42.0,4.6,17.2,115.0,452.9,369.9
2018,7,24,18,45,349.5,33.0,4.5,16.95,77.5,347.19,274.83
2018,7,24,19,0,245.0,24.0,4.4,16.7,40.0,235.35,99.86
2018,7,24,19,15,130.5,13.5,4.35,16.6,21.0,97.38,0.0
2018,7,24,19,30,16.0,3.0,4.3,16.5,2.0,0.0,0.0
2018,7,24,19,45,8.0,1.5,4.25,16.35,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.1,16.15,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.5,15.75,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,25,5,15,121.5,10.5,3.45,15.2,17.5,8.96,0.0
2018,7,25,5,30,243.0,21.0,3.5,15.4,35.0,17.53,0.0
2018,7,25,5,45,362.0,29.0,3.5,15.65,72.5,23.78,14.08
2018,7,25,6,0,481.0,37.0,3.5,15.9,110.0,30.07,20.53
2018,7,25,6,15,365.0,33.0,3.45,16.2,100.5,25.59,16.96
2018,7,25,6,30,249.0,29.0,3.4,16.5,91.0,21.39,13.37
2018,7,25,6,45,124.5,45.0,3.4,16.8,76.0,34.95,25.44
2018,7,25,7,0,0.0,61.0,3.4,17.1,61.0,50.52,39.14
2018,7,25,7,15,0.0,80.0,3.45,17.45,80.0,65.99,52.54
2018,7,25,7,30,0.0,99.0,3.5,17.8,99.0,80.77,65.15
2018,7,25,7,45,0.5,116.5,3.5,18.1,117.0,94.25,76.48
2018,7,25,8,0,1.0,134.0,3.5,18.4,135.0,107.59,87.53
2018,7,25,8,15,4.5,163.0,3.5,18.65,166.0,128.92,105.27
2018,7,25,8,30,8.0,192.0,3.5,18.9,197.0,149.77,122.38
2018,7,25,8,45,11.5,213.0,3.55,19.15,220.5,164.88,134.52
2018,7,25,9,0,15.0,234.0,3.6,19.4,244.0,179.78,146.38
2018,7,25,9,15,22.0,262.5,3.6,19.65,278.5,201.86,156.35
2018,7,25,9,30,29.0,291.0,3.6,19.9,313.0,211.11,162.44
2018,7,25,9,45,54.5,333.0,3.65,20.1,377.0,246.83,188.67
2018,7,25,10,0,80.0,375.0,3.7,20.3,441.0,286.36,217.9
2018,7,25,10,15,122.0,399.0,3.75,20.45,503.5,312.28,236.52
2018,7,25,10,30,164.0,423.0,3.8,20.6,566.0,355.81,269.16
2018,7,25,10,45,201.0,428.0,3.9,20.75,608.0,390.81,295.85
2018,7,25,11,0,238.0,433.0,4.0,20.9,650.0,421.15,319.39
2018,7,25,11,15,231.0,441.5,4.1,20.95,655.0,452.64,344.04
2018,7,25,11,30,224.0,450.0,4.2,21.0,660.0,474.94,361.54
2018,7,25,11,45,213.0,460.5,4.35,21.0,661.5,495.72,377.82
2018,7,25,12,0,202.0,471.0,4.5,21.0,663.0,515.66,393.3
2018,7,25,12,15,183.0,472.0,4.6,21.0,646.0,521.67,398.2
2018,7,25,12,30,164.0,473.0,4.7,21.0,629.0,525.65,401.49
2018,7,25,12,45,164.0,469.5,4.8,21.0,624.5,538.67,411.79
2018,7,25,13,0,164.0,466.0,4.9,21.0,620.0,550.97,421.52
2018,7,25,13,15,165.0,457.5,5.0,20.9,610.5,558.83,428.26
2018,7,25,13,30,166.0,449.0,5.1,20.8,601.0,565.7,434.33
2018,7,25,13,45,220.0,414.0,5.2,20.75,610.0,594.55,458.41
2018,7,25,14,0,274.0,379.0,5.3,20.7,619.0,639.8,494.34
2018,7,25,14,15,504.5,270.5,5.35,20.5,694.5,783.53,607.23
2018,7,25,14,30,735.0,162.0,5.4,20.3,770.0,911.85,703.74
2018,7,25,14,45,602.0,198.5,5.45,20.1,682.5,842.56,655.37
2018,7,25,15,0,469.0,235.0,5.5,19.9,595.0,751.38,588.48
2018,7,25,15,15,298.5,268.0,5.5,19.9,493.0,601.67,474.74
2018,7,25,15,30,128.0,301.0,5.5,19.9,391.0,450.99,356.22
2018,7,25,15,45,102.0,270.5,5.5,19.4,339.0,395.53,314.67
2018,7,25,16,0,76.0,240.0,5.5,18.9,287.0,317.34,254.2
2018,7,25,16,15,84.5,196.0,5.5,18.6,244.5,279.15,225.68
2018,7,25,16,30,93.0,152.0,5.5,18.3,202.0,258.68,210.85
2018,7,25,16,45,239.5,111.5,5.5,18.0,222.5,396.76,328.38
2018,7,25,17,0,386.0,71.0,5.5,17.7,243.0,493.54,409.79
2018,7,25,17,15,315.5,58.0,5.45,17.4,187.0,402.35,337.01
2018,7,25,17,30,245.0,45.0,5.4,17.1,131.0,312.07,263.44
2018,7,25,17,45,233.0,38.0,5.35,16.85,109.0,285.77,241.96
2018,7,25,18,0,221.0,31.0,5.3,16.6,87.0,259.05,219.2
2018,7,25,18,15,133.5,22.0,5.2,16.4,53.5,155.44,129.81
2018,7,25,18,30,46.0,13.0,5.1,16.2,20.0,56.75,43.38
2018,7,25,18,45,33.0,10.5,5.0,16.0,14.5,43.56,30.39
2018,7,25,19,0,20.0,8.0,4.9,15.8,9.0,29.39,5.7
2018,7,25,19,15,11.0,4.0,4.75,15.7,4.5,10.64,0.0
2018,7,25,19,30,2.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,7,25,19,45,1.0,0.0,4.45,15.5,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.25,15.3,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.15,15.15,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,26,5,15,93.5,11.0,3.65,15.25,16.0,9.39,0.0
2018,7,26,5,30,187.0,22.0,3.6,15.5,32.0,18.43,0.0
2018,7,26,5,45,303.5,32.0,3.6,15.7,68.5,26.31,16.04
2018,7,26,6,0,420.0,42.0,3.6,15.9,105.0,34.1,23.99
2018,7,26,6,15,323.0,32.0,3.55,16.15,91.5,24.6,16.08
2018,7,26,6,30,226.0,22.0,3.5,16.4,78.0,16.3,8.85
2018,7,26,6,45,113.0,26.5,3.45,16.7,54.5,19.29,11.53
2018,7,26,7,0,0.0,31.0,3.4,17.0,31.0,25.58,17.09
2018,7,26,7,15,0.0,50.5,3.35,17.2,50.5,41.78,31.33
2018,7,26,7,30,0.0,70.0,3.3,17.4,70.0,58.05,45.45
2018,7,26,7,45,0.0,80.5,3.2,17.65,80.5,66.84,52.88
2018,7,26,8,0,0.0,91.0,3.1,17.9,91.0,75.46,60.09
2018,7,26,8,15,0.0,111.0,3.1,18.15,111.0,91.03,73.17
2018,7,26,8,30,0.0,131.0,3.1,18.4,131.0,106.33,85.89
2018,7,26,8,45,0.5,145.0,3.05,18.65,145.5,117.03,94.58
2018,7,26,9,0,1.0,159.0,3.0,18.9,160.0,127.6,103.1
2018,7,26,9,15,3.5,174.0,3.0,19.1,177.0,139.45,107.62
2018,7,26,9,30,6.0,189.0,3.0,19.3,194.0,151.82,116.98
2018,7,26,9,45,9.0,215.5,3.0,19.55,223.0,173.11,133.31
2018,7,26,10,0,12.0,242.0,3.0,19.8,252.0,194.94,149.97
2018,7,26,10,15,16.0,272.0,3.1,19.95,285.5,220.21,169.3
2018,7,26,10,30,20.0,302.0,3.2,20.1,319.0,246.27,189.16
2018,7,26,10,45,27.0,330.0,3.3,20.25,354.0,263.71,202.28
2018,7,26,11,0,34.0,358.0,3.4,20.4,389.0,292.29,224.0
2018,7,26,11,15,34.5,363.5,3.5,20.4,395.5,302.83,232.08
2018,7,26,11,30,35.0,369.0,3.6,20.4,402.0,313.56,240.35
2018,7,26,11,45,37.5,378.0,3.75,20.45,413.5,328.44,251.76
2018,7,26,12,0,40.0,387.0,3.9,20.5,425.0,343.87,263.59
2018,7,26,12,15,42.5,392.5,4.05,20.45,433.0,356.98,273.78
2018,7,26,12,30,45.0,398.0,4.2,20.4,441.0,370.45,284.28
2018,7,26,12,45,45.5,396.0,4.3,20.35,439.0,376.21,288.96
2018,7,26,13,0,46.0,394.0,4.4,20.3,437.0,381.75,293.56
2018,7,26,13,15,51.5,395.0,4.5,20.15,442.5,394.08,303.57
2018,7,26,13,30,57.0,396.0,4.6,20.0,448.0,406.69,313.85
2018,7,26,13,45,114.5,364.5,4.7,19.85,466.0,450.9,349.94
2018,7,26,14,0,172.0,333.0,4.8,19.7,484.0,482.99,377.01
2018,7,26,14,15,524.0,223.0,4.85,19.55,660.5,760.7,593.03
2018,7,26,14,30,876.0,113.0,4.9,19.4,837.0,985.62,755.01
2018,7,26,14,45,867.5,111.0,4.95,19.2,802.5,991.34,759.68
2018,7,26,15,0,859.0,109.0,5.0,19.0,768.0,993.56,763.59
2018,7,26,15,15,847.5,106.5,5.0,19.0,727.5,988.76,761.8
2018,7,26,15,30,836.0,104.0,5.0,19.0,687.0,980.57,757.83
2018,7,26,15,45,822.0,100.5,5.0,18.55,642.5,977.58,759.02
2018,7,26,16,0,808.0,97.0,5.0,18.1,598.0,959.09,749.33
2018,7,26,16,15,791.0,93.0,5.0,17.85,550.5,933.89,734.34
2018,7,26,16,30,774.0,89.0,5.0,17.6,503.0,905.85,717.22
2018,7,26,16,45,750.5,85.0,5.0,17.35,453.5,868.84,693.31
2018,7,26,17,0,727.0,81.0,5.0,17.1,404.0,829.65,667.37
2018,7,26,17,15,694.5,75.5,4.95,16.8,353.0,783.85,635.65
2018,7,26,17,30,662.0,70.0,4.9,16.5,302.0,731.81,598.2
2018,7,26,17,45,616.0,64.5,4.9,16.2,252.5,667.26,549.78
2018,7,26,18,0,570.0,59.0,4.9,15.9,203.0,603.34,499.63
2018,7,26,18,15,501.0,51.5,4.8,15.75,157.0,518.93,429.92
2018,7,26,18,30,432.0,44.0,4.7,15.6,111.0,437.73,359.58
2018,7,26,18,45,320.0,33.5,4.65,15.4,73.0,325.4,257.06
2018,7,26,19,0,208.0,23.0,4.6,15.2,35.0,205.45,56.41
2018,7,26,19,15,104.0,11.5,4.5,15.15,17.5,78.11,0.0
2018,7,26,19,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.45,14.25,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.55,14.2,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.65,14.15,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.7,14.15,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.65,14.2,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.55,14.2,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.5,14.25,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.55,14.35,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,7,27,5,15,93.5,10.0,4.65,14.65,15.0,8.54,0.0
2018,7,27,5,30,187.0,20.0,4.7,14.9,30.0,16.65,0.0
2018,7,27,5,45,300.0,31.0,4.75,15.1,66.5,25.48,15.24
2018,7,27,6,0,413.0,42.0,4.8,15.3,103.0,34.13,24.04
2018,7,27,6,15,318.0,33.0,4.75,15.55,91.0,25.37,16.78
2018,7,27,6,30,223.0,24.0,4.7,15.8,79.0,17.69,10.11
2018,7,27,6,45,111.5,32.0,4.7,16.0,59.5,23.09,14.96
2018,7,27,7,0,0.0,40.0,4.7,16.2,40.0,33.04,23.78
2018,7,27,7,15,0.0,55.5,4.65,16.4,55.5,45.94,35.11
2018,7,27,7,30,0.0,71.0,4.6,16.6,71.0,58.88,46.33
2018,7,27,7,45,0.0,80.0,4.55,16.8,80.0,66.42,52.71
2018,7,27,8,0,0.0,89.0,4.5,17.0,89.0,73.9,58.97
2018,7,27,8,15,0.0,106.0,4.55,17.2,106.0,87.22,70.22
2018,7,27,8,30,0.0,123.0,4.6,17.4,123.0,100.36,81.19
2018,7,27,8,45,0.5,139.0,4.65,17.6,139.5,112.59,91.31
2018,7,27,9,0,1.0,155.0,4.7,17.8,156.0,124.68,101.23
2018,7,27,9,15,3.0,171.0,4.75,17.95,173.5,137.19,106.5
2018,7,27,9,30,5.0,187.0,4.8,18.1,191.0,150.2,116.51
2018,7,27,9,45,6.5,198.5,4.85,18.25,204.0,160.15,124.09
2018,7,27,10,0,8.0,210.0,4.9,18.4,217.0,170.36,131.91
2018,7,27,10,15,10.0,227.0,4.95,18.5,235.5,185.12,143.37
2018,7,27,10,30,12.0,244.0,5.0,18.6,254.0,200.29,155.15
2018,7,27,10,45,14.0,265.0,5.0,18.7,277.5,218.93,169.62
2018,7,27,11,0,16.0,286.0,5.0,18.8,301.0,238.06,184.44
2018,7,27,11,15,18.5,304.5,5.05,18.85,322.0,256.03,198.38
2018,7,27,11,30,21.0,323.0,5.1,18.9,343.0,274.56,212.73
2018,7,27,11,45,36.5,354.5,5.15,18.95,389.0,309.54,239.92
2018,7,27,12,0,52.0,386.0,5.2,19.0,435.0,350.85,271.88
2018,7,27,12,15,135.0,387.0,5.25,19.0,515.0,419.98,326.45
2018,7,27,12,30,218.0,388.0,5.3,19.0,595.0,498.62,387.9
2018,7,27,12,45,208.5,411.0,5.35,18.95,607.5,523.35,406.57
2018,7,27,13,0,199.0,434.0,5.4,18.9,620.0,551.32,427.66
2018,7,27,13,15,232.5,424.5,5.4,18.85,638.5,596.65,462.74
2018,7,27,13,30,266.0,415.0,5.4,18.8,657.0,634.66,492.35
2018,7,27,13,45,301.0,386.0,5.4,18.8,654.0,655.75,509.77
2018,7,27,14,0,336.0,357.0,5.4,18.8,651.0,675.98,526.73
2018,7,27,14,15,624.5,229.0,5.35,18.7,752.5,862.69,671.57
2018,7,27,14,30,913.0,101.0,5.3,18.6,854.0,1008.72,775.91
2018,7,27,14,45,906.0,99.0,5.3,18.5,819.5,1016.14,781.74
2018,7,27,15,0,899.0,97.0,5.3,18.4,785.0,1019.97,786.13
2018,7,27,15,15,888.0,95.0,5.3,18.4,744.5,1016.22,785.1
2018,7,27,15,30,877.0,93.0,5.3,18.4,704.0,1008.96,781.82
2018,7,27,15,45,862.5,91.0,5.3,18.1,658.5,994.76,774.72
2018,7,27,16,0,848.0,89.0,5.3,17.8,613.0,977.35,765.44
2018,7,27,16,15,828.5,86.5,5.25,17.5,564.5,962.86,757.96
2018,7,27,16,30,809.0,84.0,5.2,17.2,516.0,933.81,739.94
2018,7,27,16,45,783.5,80.5,5.2,16.95,464.5,894.96,714.8
2018,7,27,17,0,758.0,77.0,5.2,16.7,413.0,853.91,687.59
2018,7,27,17,15,722.5,73.5,5.2,16.4,361.0,801.59,651.29
2018,7,27,17,30,687.0,70.0,5.2,16.1,309.0,754.34,617.71
2018,7,27,17,45,636.5,64.5,5.25,15.8,257.5,685.12,565.75
2018,7,27,18,0,586.0,59.0,5.3,15.5,206.0,616.71,512.02
2018,7,27,18,15,510.0,52.0,5.3,15.3,158.5,526.68,437.74
2018,7,27,18,30,434.0,45.0,5.3,15.1,111.0,440.08,362.7
2018,7,27,18,45,314.5,34.0,5.3,14.9,72.5,321.45,253.52
2018,7,27,19,0,195.0,23.0,5.3,14.7,34.0,194.47,33.09
2018,7,27,19,15,97.5,11.5,5.3,14.6,17.0,73.77,0.0
2018,7,27,19,30,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.25,14.45,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.2,14.4,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.15,14.35,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.1,14.3,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.05,14.25,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.75,14.15,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.6,14.05,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.4,13.95,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.15,13.9,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.95,13.65,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.3,13.75,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.45,13.8,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.55,13.85,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.55,13.85,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.3,13.85,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.3,13.95,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,28,5,15,41.5,9.5,4.3,14.25,11.5,8.11,0.0
2018,7,28,5,30,83.0,19.0,4.3,14.5,23.0,15.03,0.0
2018,7,28,5,45,159.0,36.5,4.35,14.7,55.5,28.02,17.17
2018,7,28,6,0,235.0,54.0,4.4,14.9,88.0,40.97,29.98
2018,7,28,6,15,187.5,45.5,4.25,15.1,79.5,34.02,24.45
2018,7,28,6,30,140.0,37.0,4.1,15.3,71.0,27.2,18.62
2018,7,28,6,45,70.0,41.5,4.0,15.5,58.5,31.96,22.91
2018,7,28,7,0,0.0,46.0,3.9,15.7,46.0,38.03,28.28
2018,7,28,7,15,0.0,60.5,3.8,15.9,60.5,50.11,38.88
2018,7,28,7,30,0.0,75.0,3.7,16.1,75.0,62.22,49.37
2018,7,28,7,45,0.0,89.5,3.6,16.25,89.5,73.99,59.45
2018,7,28,8,0,0.0,104.0,3.5,16.4,104.0,85.37,69.07
2018,7,28,8,15,0.5,127.0,3.45,16.65,127.5,102.95,83.9
2018,7,28,8,30,1.0,150.0,3.4,16.9,151.0,120.21,98.28
2018,7,28,8,45,2.5,165.0,3.35,17.15,167.0,131.51,107.45
2018,7,28,9,0,4.0,180.0,3.3,17.4,183.0,142.68,116.46
2018,7,28,9,15,7.0,199.0,3.3,17.65,204.5,157.48,122.65
2018,7,28,9,30,10.0,218.0,3.3,17.9,226.0,173.08,134.45
2018,7,28,9,45,18.5,257.5,3.3,18.1,272.5,204.68,158.66
2018,7,28,10,0,27.0,297.0,3.3,18.3,319.0,225.33,174.12
2018,7,28,10,15,56.0,338.5,3.35,18.5,386.5,266.01,204.63
2018,7,28,10,30,85.0,380.0,3.4,18.7,454.0,310.92,238.49
2018,7,28,10,45,114.0,407.0,3.5,18.9,509.0,341.83,261.84
2018,7,28,11,0,143.0,434.0,3.6,19.1,564.0,386.53,295.85
2018,7,28,11,15,147.0,446.0,3.7,19.2,581.5,412.53,315.95
2018,7,28,11,30,151.0,458.0,3.8,19.3,599.0,439.37,336.58
2018,7,28,11,45,181.5,463.0,3.85,19.4,634.0,477.87,365.95
2018,7,28,12,0,212.0,468.0,3.9,19.5,669.0,519.29,397.35
2018,7,28,12,15,302.5,433.5,4.0,19.55,720.0,574.87,440.44
2018,7,28,12,30,393.0,399.0,4.1,19.6,771.0,639.92,490.28
2018,7,28,12,45,412.5,384.0,4.25,19.65,772.0,670.36,513.68
2018,7,28,13,0,432.0,369.0,4.4,19.7,773.0,700.21,536.9
2018,7,28,13,15,357.0,393.0,4.45,19.65,723.5,673.86,517.25
2018,7,28,13,30,282.0,417.0,4.5,19.6,674.0,650.56,499.51
2018,7,28,13,45,283.0,396.0,4.6,19.55,648.5,648.89,499.95
2018,7,28,14,0,284.0,375.0,4.7,19.5,623.0,645.05,498.73
2018,7,28,14,15,556.0,262.0,4.75,19.4,727.0,823.67,636.97
2018,7,28,14,30,828.0,149.0,4.8,19.3,831.0,988.37,756.12
2018,7,28,14,45,823.5,143.5,4.85,19.2,797.5,994.76,761.37
2018,7,28,15,0,819.0,138.0,4.9,19.1,764.0,997.61,765.43
2018,7,28,15,15,805.5,135.5,4.9,19.1,723.5,991.18,762.52
2018,7,28,15,30,792.0,133.0,4.9,19.1,683.0,981.28,757.39
2018,7,28,15,45,768.0,129.0,4.9,18.75,633.5,955.72,742.38
2018,7,28,16,0,744.0,125.0,4.9,18.4,584.0,934.39,730.43
2018,7,28,16,15,719.5,121.5,4.9,18.15,535.5,903.37,711.15
2018,7,28,16,30,695.0,118.0,4.9,17.9,487.0,869.81,689.88
2018,7,28,16,45,639.0,115.0,4.85,17.65,428.0,803.86,644.01
2018,7,28,17,0,583.0,112.0,4.8,17.4,369.0,736.95,596.53
2018,7,28,17,15,591.0,99.5,4.8,17.1,331.5,718.19,585.04
2018,7,28,17,30,599.0,87.0,4.8,16.8,294.0,696.59,570.49
2018,7,28,17,45,543.5,79.5,4.8,16.5,243.5,622.3,513.87
2018,7,28,18,0,488.0,72.0,4.8,16.2,193.0,548.93,455.77
2018,7,28,18,15,412.5,61.0,4.75,15.95,147.0,456.92,379.67
2018,7,28,18,30,337.0,50.0,4.7,15.7,101.0,368.42,303.11
2018,7,28,18,45,234.5,36.0,4.65,15.4,65.0,264.99,206.34
2018,7,28,19,0,132.0,22.0,4.6,15.1,29.0,149.82,4.46
2018,7,28,19,15,66.0,11.0,4.55,15.0,14.5,52.63,0.0
2018,7,28,19,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.45,14.65,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.35,14.55,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.05,14.4,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.7,14.25,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,7,29,5,15,69.0,9.5,3.75,14.5,13.0,8.11,0.0
2018,7,29,5,30,138.0,19.0,3.8,14.6,26.0,14.83,0.0
2018,7,29,5,45,131.5,25.5,3.8,14.75,38.0,19.63,10.2
2018,7,29,6,0,125.0,32.0,3.8,14.9,50.0,24.21,15.41
2018,7,29,6,15,62.5,46.5,3.8,15.1,55.5,37.35,27.39
2018,7,29,6,30,0.0,61.0,3.8,15.3,61.0,49.74,38.62
2018,7,29,6,45,0.5,82.0,3.8,15.5,82.0,65.88,53.02
2018,7,29,7,0,1.0,103.0,3.8,15.7,103.0,81.81,66.99
2018,7,29,7,15,21.0,133.0,3.75,15.9,142.0,103.84,86.07
2018,7,29,7,30,41.0,163.0,3.7,16.1,181.0,120.16,99.9
2018,7,29,7,45,44.5,185.0,3.65,16.25,206.5,134.64,111.96
2018,7,29,8,0,48.0,207.0,3.6,16.4,232.0,148.77,123.59
2018,7,29,8,15,67.5,233.0,3.6,16.55,272.0,165.0,136.87
2018,7,29,8,30,87.0,259.0,3.6,16.7,312.0,180.78,149.65
2018,7,29,8,45,100.0,282.5,3.55,16.85,348.0,194.69,160.74
2018,7,29,9,0,113.0,306.0,3.5,17.0,384.0,194.82,160.29
2018,7,29,9,15,120.5,326.0,3.5,17.1,413.5,213.99,165.04
2018,7,29,9,30,128.0,346.0,3.5,17.2,443.0,239.17,182.21
2018,7,29,9,45,144.5,368.0,3.5,17.3,482.5,268.38,203.55
2018,7,29,10,0,161.0,390.0,3.5,17.4,522.0,300.12,227.67
2018,7,29,10,15,173.5,403.0,3.55,17.5,550.0,328.06,249.53
2018,7,29,10,30,186.0,416.0,3.6,17.6,578.0,357.7,272.94
2018,7,29,10,45,212.0,421.5,3.6,17.7,610.5,389.64,297.91
2018,7,29,11,0,238.0,427.0,3.6,17.8,643.0,415.91,318.73
2018,7,29,11,15,182.5,442.0,3.65,17.8,609.0,427.4,328.67
2018,7,29,11,30,127.0,457.0,3.7,17.8,575.0,425.2,327.55
2018,7,29,11,45,117.5,457.0,3.75,17.85,567.0,434.7,335.11
2018,7,29,12,0,108.0,457.0,3.8,17.9,559.0,443.24,341.75
2018,7,29,12,15,119.5,457.0,3.9,17.9,570.0,465.06,358.75
2018,7,29,12,30,131.0,457.0,4.0,17.9,581.0,487.72,376.35
2018,7,29,12,45,156.5,450.5,4.1,17.85,597.5,516.33,398.82
2018,7,29,13,0,182.0,444.0,4.2,17.8,614.0,546.06,422.12
2018,7,29,13,15,153.5,437.0,4.25,17.75,579.0,530.29,410.38
2018,7,29,13,30,125.0,430.0,4.3,17.7,544.0,511.72,396.58
2018,7,29,13,45,113.5,413.0,4.35,17.65,514.5,496.5,385.77
2018,7,29,14,0,102.0,396.0,4.4,17.6,485.0,462.78,361.06
2018,7,29,14,15,90.5,372.5,4.4,17.55,449.5,436.03,341.33
2018,7,29,14,30,79.0,349.0,4.4,17.5,414.0,407.71,320.21
2018,7,29,14,45,72.5,330.5,4.45,17.45,388.0,388.19,305.9
2018,7,29,15,0,66.0,312.0,4.5,17.4,362.0,367.76,290.78
2018,7,29,15,15,63.0,297.0,4.5,17.4,343.0,353.9,280.68
2018,7,29,15,30,60.0,282.0,4.5,17.4,324.0,339.58,270.18
2018,7,29,15,45,217.0,232.5,4.65,17.2,368.5,490.43,394.8
2018,7,29,16,0,374.0,183.0,4.8,17.0,413.0,618.68,499.43
2018,7,29,16,15,541.0,141.5,4.9,16.8,444.0,748.59,602.48
2018,7,29,16,30,708.0,100.0,5.0,16.6,475.0,859.16,687.18
2018,7,29,16,45,643.5,101.0,5.05,16.35,415.5,790.2,638.26
2018,7,29,17,0,579.0,102.0,5.1,16.1,356.0,720.57,588.55
2018,7,29,17,15,591.5,89.0,5.1,15.85,320.0,705.14,579.26
2018,7,29,17,30,604.0,76.0,5.1,15.6,284.0,686.56,566.67
2018,7,29,17,45,414.5,79.5,5.1,15.35,211.0,499.59,419.11
2018,7,29,18,0,225.0,83.0,5.1,15.1,138.0,315.3,265.8
2018,7,29,18,15,124.0,64.5,4.95,14.95,93.5,203.95,169.59
2018,7,29,18,30,23.0,46.0,4.8,14.8,49.0,69.73,53.23
2018,7,29,18,45,19.0,30.0,4.7,14.65,32.0,48.33,32.96
2018,7,29,19,0,15.0,14.0,4.6,14.5,15.0,29.82,0.0
2018,7,29,19,15,7.5,7.0,4.5,14.45,7.5,10.88,0.0
2018,7,29,19,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.15,14.3,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,7,30,5,15,73.0,9.0,3.95,14.15,12.5,7.68,0.0
2018,7,30,5,30,146.0,18.0,4.0,14.4,25.0,14.07,0.0
2018,7,30,5,45,261.5,30.0,4.05,14.65,60.0,24.69,14.07
2018,7,30,6,0,377.0,42.0,4.1,14.9,95.0,34.19,24.03
2018,7,30,6,15,330.5,38.5,4.1,15.15,99.0,29.85,20.74
2018,7,30,6,30,284.0,35.0,4.1,15.4,103.0,26.12,17.63
2018,7,30,6,45,142.0,48.0,4.05,15.6,82.0,37.3,27.65
2018,7,30,7,0,0.0,61.0,4.0,15.8,61.0,50.53,39.36
2018,7,30,7,15,0.0,79.5,3.9,16.0,79.5,65.51,52.46
2018,7,30,7,30,0.0,98.0,3.8,16.2,98.0,79.91,64.86
2018,7,30,7,45,0.0,107.0,3.7,16.4,107.0,87.14,70.87
2018,7,30,8,0,0.0,116.0,3.6,16.6,116.0,94.32,76.77
2018,7,30,8,15,3.5,147.5,3.55,16.8,149.5,117.82,96.63
2018,7,30,8,30,7.0,179.0,3.5,17.0,183.0,140.7,115.69
2018,7,30,8,45,8.5,196.0,3.45,17.2,201.5,153.18,125.76
2018,7,30,9,0,10.0,213.0,3.4,17.4,220.0,165.53,135.65
2018,7,30,9,15,16.5,243.0,3.4,17.65,255.0,188.03,146.84
2018,7,30,9,30,23.0,273.0,3.4,17.9,290.0,212.26,164.97
2018,7,30,9,45,32.0,303.0,3.45,18.1,328.5,224.02,173.23
2018,7,30,10,0,41.0,333.0,3.5,18.3,367.0,250.87,193.55
2018,7,30,10,15,50.5,355.5,3.55,18.5,398.5,274.95,211.74
2018,7,30,10,30,60.0,378.0,3.6,18.7,430.0,300.73,231.33
2018,7,30,10,45,70.5,399.0,3.7,18.9,461.5,327.63,251.82
2018,7,30,11,0,81.0,420.0,3.8,19.1,493.0,356.35,273.68
2018,7,30,11,15,71.5,418.0,3.85,19.25,483.5,360.5,277.0
2018,7,30,11,30,62.0,416.0,3.9,19.4,474.0,363.35,279.25
2018,7,30,11,45,62.0,421.0,3.95,19.5,479.5,376.06,288.98
2018,7,30,12,0,62.0,426.0,4.0,19.6,485.0,388.87,298.72
2018,7,30,12,15,88.0,441.0,4.1,19.65,524.5,427.96,328.71
2018,7,30,12,30,114.0,456.0,4.2,19.7,564.0,474.31,363.93
2018,7,30,12,45,113.0,448.5,4.25,19.75,554.5,480.76,368.94
2018,7,30,13,0,112.0,441.0,4.3,19.8,545.0,486.32,373.49
2018,7,30,13,15,130.0,440.5,4.35,19.75,559.5,513.47,394.67
2018,7,30,13,30,148.0,440.0,4.4,19.7,574.0,541.32,416.31
2018,7,30,13,45,205.5,406.5,4.5,19.65,588.0,573.95,443.18
2018,7,30,14,0,263.0,373.0,4.6,19.6,602.0,623.34,482.23
2018,7,30,14,15,569.0,244.0,4.6,19.5,717.5,823.37,636.44
2018,7,30,14,30,875.0,115.0,4.6,19.4,833.0,985.23,752.16
2018,7,30,14,45,863.5,114.0,4.65,19.3,797.0,989.16,755.68
2018,7,30,15,0,852.0,113.0,4.7,19.2,761.0,989.57,758.07
2018,7,30,15,15,840.0,110.5,4.7,19.2,720.5,984.38,756.05
2018,7,30,15,30,828.0,108.0,4.7,19.2,680.0,988.22,760.52
2018,7,30,15,45,808.0,106.5,4.75,18.85,634.0,969.43,750.72
2018,7,30,16,0,788.0,105.0,4.8,18.5,588.0,947.46,738.81
2018,7,30,16,15,758.0,104.5,4.85,18.2,538.0,913.7,718.22
2018,7,30,16,30,728.0,104.0,4.9,17.9,488.0,883.94,700.32
2018,7,30,16,45,692.0,101.5,4.9,17.65,436.5,837.83,669.59
2018,7,30,17,0,656.0,99.0,4.9,17.4,385.0,790.1,637.06
2018,7,30,17,15,610.0,94.5,4.9,17.0,333.5,729.16,593.95
2018,7,30,17,30,564.0,90.0,4.9,16.6,282.0,667.7,549.03
2018,7,30,17,45,502.0,82.0,4.95,16.25,231.5,587.89,487.86
2018,7,30,18,0,440.0,74.0,5.0,15.9,181.0,504.84,421.44
2018,7,30,18,15,363.5,62.0,4.95,15.65,136.5,414.86,346.1
2018,7,30,18,30,287.0,50.0,4.9,15.4,92.0,329.98,271.26
2018,7,30,18,45,193.0,34.5,4.85,15.15,58.0,232.77,177.93
2018,7,30,19,0,99.0,19.0,4.8,14.9,24.0,119.42,0.0
2018,7,30,19,15,49.5,9.5,4.75,14.8,12.0,40.46,0.0
2018,7,30,19,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.7,14.45,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.7,14.35,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.65,14.25,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.55,14.15,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.45,14.1,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.25,13.95,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
