Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,1,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,10,5,15,51.0,6.0,1.75,14.45,7.0,0.0,0.0
2018,8,10,5,30,102.0,12.0,1.8,14.7,14.0,10.24,0.0
2018,8,10,5,45,230.0,23.5,1.85,14.95,45.0,19.56,3.9
2018,8,10,6,0,358.0,35.0,1.9,15.2,76.0,28.79,18.74
2018,8,10,6,15,359.0,43.5,1.9,15.5,102.5,34.71,24.77
2018,8,10,6,30,360.0,52.0,1.9,15.8,129.0,40.33,30.11
2018,8,10,6,45,193.5,82.5,1.85,16.1,125.0,61.72,49.17
2018,8,10,7,0,27.0,113.0,1.8,16.4,121.0,85.5,70.04
2018,8,10,7,15,38.0,135.5,1.9,16.85,149.5,101.1,83.38
2018,8,10,7,30,49.0,158.0,2.0,17.3,178.0,116.39,96.21
2018,8,10,7,45,57.0,180.5,2.05,17.7,207.0,131.33,108.52
2018,8,10,8,0,65.0,203.0,2.1,18.1,236.0,145.92,120.35
2018,8,10,8,15,81.0,228.5,2.15,18.45,273.5,161.91,133.22
2018,8,10,8,30,97.0,254.0,2.2,18.8,311.0,177.47,145.58
2018,8,10,8,45,103.0,277.0,2.25,19.15,342.0,191.11,156.23
2018,8,10,9,0,109.0,300.0,2.3,19.5,373.0,204.34,166.44
2018,8,10,9,15,128.5,322.5,2.4,19.75,413.5,207.39,159.26
2018,8,10,9,30,148.0,345.0,2.5,20.0,454.0,235.62,177.05
2018,8,10,9,45,226.5,343.5,2.55,20.25,520.0,262.97,193.34
2018,8,10,10,0,305.0,342.0,2.6,20.5,586.0,286.26,208.06
2018,8,10,10,15,290.0,369.0,2.7,20.7,608.0,323.42,238.39
2018,8,10,10,30,275.0,396.0,2.8,20.9,630.0,359.85,268.06
2018,8,10,10,45,324.5,389.5,2.85,21.05,672.5,398.72,298.1
2018,8,10,11,0,374.0,383.0,2.9,21.2,715.0,442.42,332.05
2018,8,10,11,15,363.0,395.5,3.0,21.3,722.5,474.49,357.78
2018,8,10,11,30,352.0,408.0,3.1,21.4,730.0,505.63,382.28
2018,8,10,11,45,369.0,405.0,3.2,21.5,745.0,540.79,409.5
2018,8,10,12,0,386.0,402.0,3.3,21.6,760.0,576.88,437.1
2018,8,10,12,15,474.0,355.0,3.4,21.65,794.5,629.5,477.74
2018,8,10,12,30,562.0,308.0,3.5,21.7,829.0,686.17,521.13
2018,8,10,12,45,662.0,251.5,3.65,21.75,860.0,747.4,568.06
2018,8,10,13,0,762.0,195.0,3.8,21.8,891.0,805.94,613.04
2018,8,10,13,15,552.5,293.5,3.95,21.75,793.5,756.84,575.17
2018,8,10,13,30,343.0,392.0,4.1,21.7,696.0,679.47,516.67
2018,8,10,13,45,365.5,369.5,4.25,21.65,686.0,696.92,531.79
2018,8,10,14,0,388.0,347.0,4.4,21.6,676.0,713.01,545.59
2018,8,10,14,15,607.5,240.5,4.5,21.5,735.0,853.41,652.8
2018,8,10,14,30,827.0,134.0,4.6,21.4,794.0,965.74,733.58
2018,8,10,14,45,816.5,131.0,4.7,21.25,758.0,968.61,737.31
2018,8,10,15,0,806.0,128.0,4.8,21.1,722.0,967.9,739.48
2018,8,10,15,15,792.0,125.5,4.8,21.1,681.5,960.73,736.12
2018,8,10,15,30,778.0,123.0,4.8,21.1,641.0,950.11,730.54
2018,8,10,15,45,760.0,119.0,4.85,20.7,595.5,930.44,720.23
2018,8,10,16,0,742.0,115.0,4.9,20.3,550.0,914.31,712.46
2018,8,10,16,15,718.5,110.5,4.85,20.0,501.5,882.9,692.7
2018,8,10,16,30,695.0,106.0,4.8,19.7,453.0,848.95,670.99
2018,8,10,16,45,663.5,100.5,4.75,19.4,402.5,803.75,640.63
2018,8,10,17,0,632.0,95.0,4.7,19.1,352.0,756.87,608.38
2018,8,10,17,15,589.5,88.0,4.6,18.75,301.0,696.59,564.87
2018,8,10,17,30,547.0,81.0,4.5,18.4,250.0,635.87,519.57
2018,8,10,17,45,487.5,72.0,4.35,18.0,201.5,557.95,458.78
2018,8,10,18,0,428.0,63.0,4.2,17.6,153.0,481.47,396.49
2018,8,10,18,15,343.5,50.5,4.0,17.3,110.0,381.1,312.0
2018,8,10,18,30,259.0,38.0,3.8,17.0,67.0,291.8,230.16
2018,8,10,18,45,155.0,23.5,3.6,16.7,38.5,176.0,62.55
2018,8,10,19,0,51.0,9.0,3.4,16.4,10.0,42.38,0.0
2018,8,10,19,15,25.5,4.5,3.25,16.35,5.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.95,16.2,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.65,15.95,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.45,15.7,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,11,5,15,22.5,4.5,2.5,15.15,5.0,0.0,0.0
2018,8,11,5,30,45.0,9.0,2.6,15.4,10.0,7.68,0.0
2018,8,11,5,45,139.0,24.5,2.7,15.65,38.0,19.02,2.21
2018,8,11,6,0,233.0,40.0,2.8,15.9,66.0,30.79,20.24
2018,8,11,6,15,311.5,54.0,2.8,16.15,108.0,41.17,30.27
2018,8,11,6,30,390.0,68.0,2.8,16.4,150.0,51.33,39.66
2018,8,11,6,45,444.0,79.0,2.8,16.65,197.0,58.96,46.61
2018,8,11,7,0,498.0,90.0,2.8,16.9,244.0,68.43,54.96
2018,8,11,7,15,508.0,103.0,2.85,17.2,285.5,74.5,60.13
2018,8,11,7,30,518.0,116.0,2.9,17.5,327.0,82.19,66.6
2018,8,11,7,45,536.0,129.0,3.0,17.85,373.0,89.59,72.69
2018,8,11,8,0,554.0,142.0,3.1,18.2,419.0,96.59,78.37
2018,8,11,8,15,623.0,139.0,3.15,18.45,480.5,92.97,74.9
2018,8,11,8,30,692.0,136.0,3.2,18.7,542.0,89.28,71.44
2018,8,11,8,45,709.0,142.5,3.3,19.0,587.0,91.04,72.63
2018,8,11,9,0,726.0,149.0,3.4,19.3,632.0,92.6,73.66
2018,8,11,9,15,738.0,154.5,3.45,19.5,672.0,106.09,71.87
2018,8,11,9,30,750.0,160.0,3.5,19.7,712.0,157.28,94.06
2018,8,11,9,45,757.0,166.0,3.55,19.9,746.5,209.82,129.99
2018,8,11,10,0,764.0,172.0,3.6,20.1,781.0,263.42,173.07
2018,8,11,10,15,773.0,174.5,3.7,20.25,810.5,322.52,223.11
2018,8,11,10,30,782.0,177.0,3.8,20.4,840.0,375.04,268.83
2018,8,11,10,45,788.0,179.5,3.85,20.5,862.5,427.07,314.02
2018,8,11,11,0,794.0,182.0,3.9,20.6,885.0,479.22,358.46
2018,8,11,11,15,798.5,182.5,4.0,20.65,900.0,529.1,400.38
2018,8,11,11,30,803.0,183.0,4.1,20.7,915.0,578.5,440.93
2018,8,11,11,45,805.5,183.5,4.2,20.75,923.0,626.03,479.16
2018,8,11,12,0,808.0,184.0,4.3,20.8,931.0,672.47,515.74
2018,8,11,12,15,810.0,183.0,4.4,20.8,931.5,716.04,549.76
2018,8,11,12,30,812.0,182.0,4.5,20.8,932.0,757.96,582.1
2018,8,11,12,45,812.5,179.0,4.55,20.75,924.5,795.12,610.51
2018,8,11,13,0,813.0,176.0,4.6,20.7,917.0,829.93,636.77
2018,8,11,13,15,809.0,175.0,4.65,20.6,901.5,860.23,658.91
2018,8,11,13,30,805.0,174.0,4.7,20.5,886.0,887.61,679.07
2018,8,11,13,45,788.5,177.0,4.8,20.4,859.5,904.46,692.31
2018,8,11,14,0,772.0,180.0,4.9,20.3,833.0,917.62,703.19
2018,8,11,14,15,774.0,172.5,4.85,20.15,807.5,934.5,715.94
2018,8,11,14,30,776.0,165.0,4.8,20.0,782.0,948.12,726.51
2018,8,11,14,45,765.0,161.0,4.8,19.9,746.5,949.24,728.76
2018,8,11,15,0,754.0,157.0,4.8,19.8,711.0,955.05,734.55
2018,8,11,15,15,738.5,153.5,4.8,19.8,670.0,945.66,729.54
2018,8,11,15,30,723.0,150.0,4.8,19.8,629.0,932.92,722.4
2018,8,11,15,45,704.0,144.0,4.7,19.4,583.5,910.54,708.92
2018,8,11,16,0,685.0,138.0,4.6,19.0,538.0,885.12,693.31
2018,8,11,16,15,660.5,132.0,4.55,18.8,490.0,851.43,671.47
2018,8,11,16,30,636.0,126.0,4.5,18.6,442.0,815.25,647.62
2018,8,11,16,45,603.5,118.5,4.45,18.35,391.5,767.4,614.85
2018,8,11,17,0,571.0,111.0,4.4,18.1,341.0,717.89,580.14
2018,8,11,17,15,527.5,102.0,4.35,17.85,291.0,655.23,534.35
2018,8,11,17,30,484.0,93.0,4.3,17.6,241.0,586.68,482.39
2018,8,11,17,45,425.0,81.5,4.25,17.3,193.5,509.88,421.87
2018,8,11,18,0,366.0,70.0,4.2,17.0,146.0,435.6,360.72
2018,8,11,18,15,287.0,55.0,4.15,16.8,104.0,343.43,281.44
2018,8,11,18,30,208.0,40.0,4.1,16.6,62.0,257.23,201.42
2018,8,11,18,45,118.0,24.0,4.1,16.35,35.0,148.93,32.6
2018,8,11,19,0,28.0,8.0,4.1,16.1,8.0,25.84,0.0
2018,8,11,19,15,14.0,4.0,4.05,16.0,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.95,15.8,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.9,15.65,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,12,5,15,15.5,4.0,2.65,14.85,4.0,0.0,0.0
2018,8,12,5,30,31.0,8.0,2.7,15.1,8.0,6.83,0.0
2018,8,12,5,45,107.5,24.0,2.75,15.35,34.0,18.59,0.38
2018,8,12,6,0,184.0,40.0,2.8,15.6,60.0,30.65,20.03
2018,8,12,6,15,244.5,56.0,2.7,15.85,98.0,42.35,31.3
2018,8,12,6,30,305.0,72.0,2.6,16.1,136.0,53.72,41.79
2018,8,12,6,45,268.0,92.0,2.55,16.4,159.5,68.55,55.09
2018,8,12,7,0,231.0,112.0,2.5,16.7,183.0,81.47,66.44
2018,8,12,7,15,275.5,129.0,2.45,17.0,229.0,92.73,76.1
2018,8,12,7,30,320.0,146.0,2.4,17.3,275.0,103.66,85.27
2018,8,12,7,45,362.0,159.5,2.35,17.6,324.5,112.1,92.16
2018,8,12,8,0,404.0,173.0,2.3,17.9,374.0,113.89,93.24
2018,8,12,8,15,445.0,182.5,2.35,18.15,425.0,118.06,96.39
2018,8,12,8,30,486.0,192.0,2.4,18.4,476.0,122.02,99.34
2018,8,12,8,45,490.0,207.0,2.4,18.7,513.0,128.28,104.19
2018,8,12,9,0,494.0,222.0,2.4,19.0,550.0,134.08,108.63
2018,8,12,9,15,437.0,257.5,2.5,19.25,561.0,157.38,117.15
2018,8,12,9,30,380.0,293.0,2.6,19.5,572.0,215.17,153.4
2018,8,12,9,45,349.5,323.0,2.65,19.75,589.5,256.06,183.26
2018,8,12,10,0,319.0,353.0,2.7,20.0,607.0,294.47,214.24
2018,8,12,10,15,287.5,376.0,2.8,20.2,611.0,326.03,240.91
2018,8,12,10,30,256.0,399.0,2.9,20.4,615.0,354.82,265.31
2018,8,12,10,45,215.0,415.0,2.95,20.55,600.0,382.0,288.03
2018,8,12,11,0,174.0,431.0,3.0,20.7,585.0,394.78,299.13
2018,8,12,11,15,137.0,434.5,3.1,20.75,557.0,397.05,301.93
2018,8,12,11,30,100.0,438.0,3.2,20.8,529.0,399.01,303.95
2018,8,12,11,45,93.5,439.5,3.3,20.9,525.0,407.96,310.96
2018,8,12,12,0,87.0,441.0,3.4,21.0,521.0,416.11,317.25
2018,8,12,12,15,83.0,438.0,3.5,21.0,514.5,421.53,321.63
2018,8,12,12,30,79.0,435.0,3.6,21.0,508.0,426.21,325.44
2018,8,12,12,45,80.5,431.5,3.75,21.0,505.5,433.96,331.74
2018,8,12,13,0,82.0,428.0,3.9,21.0,503.0,441.43,337.85
2018,8,12,13,15,85.0,422.5,4.1,20.9,499.0,448.06,343.62
2018,8,12,13,30,88.0,417.0,4.3,20.8,495.0,454.44,349.29
2018,8,12,13,45,138.0,387.0,4.45,20.7,505.5,494.27,381.56
2018,8,12,14,0,188.0,357.0,4.6,20.6,516.0,521.42,404.55
2018,8,12,14,15,490.0,253.5,4.75,20.45,647.0,748.54,581.17
2018,8,12,14,30,792.0,150.0,4.9,20.3,778.0,947.72,727.43
2018,8,12,14,45,782.5,146.0,5.0,20.1,743.0,950.28,730.52
2018,8,12,15,0,773.0,142.0,5.1,19.9,708.0,949.31,732.56
2018,8,12,15,15,758.0,139.0,5.1,19.9,667.5,940.47,727.95
2018,8,12,15,30,743.0,136.0,5.1,19.9,627.0,935.8,726.48
2018,8,12,15,45,727.0,130.5,5.2,19.45,582.5,916.8,716.83
2018,8,12,16,0,711.0,125.0,5.3,19.0,538.0,894.72,704.97
2018,8,12,16,15,692.0,118.0,5.3,18.75,490.5,864.93,686.22
2018,8,12,16,30,673.0,111.0,5.3,18.5,443.0,832.53,665.34
2018,8,12,16,45,645.0,103.5,5.3,18.2,393.0,788.48,635.49
2018,8,12,17,0,617.0,96.0,5.3,17.9,343.0,742.65,603.61
2018,8,12,17,15,576.5,88.5,5.25,17.55,293.0,683.89,560.64
2018,8,12,17,30,536.0,81.0,5.2,17.2,243.0,624.62,515.73
2018,8,12,17,45,478.5,71.0,5.1,16.85,195.0,547.6,454.54
2018,8,12,18,0,421.0,61.0,5.0,16.5,147.0,472.04,391.84
2018,8,12,18,15,335.5,49.0,4.85,16.3,105.0,372.44,306.38
2018,8,12,18,30,250.0,37.0,4.7,16.1,63.0,284.33,222.12
2018,8,12,18,45,148.0,22.5,4.55,15.85,35.5,166.3,7.59
2018,8,12,19,0,46.0,8.0,4.4,15.6,8.0,37.99,0.0
2018,8,12,19,15,23.0,4.0,4.25,15.55,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,13,5,15,20.5,4.0,2.8,14.25,4.0,0.0,0.0
2018,8,13,5,30,41.0,8.0,2.9,14.5,8.0,6.83,0.0
2018,8,13,5,45,133.5,23.0,3.0,14.75,35.0,17.87,0.0
2018,8,13,6,0,226.0,38.0,3.1,15.0,62.0,29.29,18.82
2018,8,13,6,15,274.0,49.0,3.05,15.25,94.0,37.35,26.98
2018,8,13,6,30,322.0,60.0,3.0,15.5,126.0,45.19,34.36
2018,8,13,6,45,161.0,66.5,3.0,15.7,99.5,50.57,39.35
2018,8,13,7,0,0.0,73.0,3.0,15.9,73.0,59.64,47.42
2018,8,13,7,15,0.0,86.0,2.95,16.15,86.0,69.97,56.42
2018,8,13,7,30,0.0,99.0,2.9,16.4,99.0,80.23,65.2
2018,8,13,7,45,0.0,113.5,2.85,16.6,113.5,91.51,74.74
2018,8,13,8,0,0.0,128.0,2.8,16.8,128.0,102.69,84.08
2018,8,13,8,15,3.0,154.0,2.8,17.05,155.5,121.92,100.19
2018,8,13,8,30,6.0,180.0,2.8,17.3,183.0,140.79,115.78
2018,8,13,8,45,10.0,200.5,2.8,17.55,206.5,155.67,127.82
2018,8,13,9,0,14.0,221.0,2.8,17.8,230.0,170.35,139.6
2018,8,13,9,15,24.0,253.5,2.8,18.0,270.5,193.36,151.12
2018,8,13,9,30,34.0,286.0,2.8,18.2,311.0,205.22,158.94
2018,8,13,9,45,68.0,326.5,2.85,18.4,379.5,240.71,184.57
2018,8,13,10,0,102.0,367.0,2.9,18.6,448.0,281.13,214.12
2018,8,13,10,15,134.0,388.0,2.95,18.7,498.5,303.48,230.37
2018,8,13,10,30,166.0,409.0,3.0,18.8,549.0,341.94,259.58
2018,8,13,10,45,194.5,418.5,3.05,18.95,587.0,376.18,285.91
2018,8,13,11,0,223.0,428.0,3.1,19.1,625.0,413.73,314.88
2018,8,13,11,15,243.5,427.0,3.15,19.15,645.5,437.34,333.7
2018,8,13,11,30,264.0,426.0,3.2,19.2,666.0,470.47,359.6
2018,8,13,11,45,254.0,434.5,3.3,19.2,667.0,494.49,378.47
2018,8,13,12,0,244.0,443.0,3.4,19.2,668.0,517.63,396.41
2018,8,13,12,15,259.5,429.5,3.5,19.2,668.5,539.69,413.9
2018,8,13,12,30,275.0,416.0,3.6,19.2,669.0,561.75,431.38
2018,8,13,12,45,224.0,431.5,3.7,19.15,636.5,551.08,423.41
2018,8,13,13,0,173.0,447.0,3.8,19.1,604.0,540.8,415.49
2018,8,13,13,15,164.5,437.5,3.95,19.0,584.5,539.93,415.77
2018,8,13,13,30,156.0,428.0,4.1,18.9,565.0,537.41,414.77
2018,8,13,13,45,191.5,398.0,4.25,18.8,562.0,553.05,428.74
2018,8,13,14,0,227.0,368.0,4.4,18.7,559.0,584.77,454.65
2018,8,13,14,15,498.5,265.0,4.45,18.55,665.0,768.04,597.7
2018,8,13,14,30,770.0,162.0,4.5,18.4,771.0,938.19,723.16
2018,8,13,14,45,760.0,157.5,4.6,18.2,735.5,939.62,725.6
2018,8,13,15,0,750.0,153.0,4.7,18.0,700.0,945.4,732.48
2018,8,13,15,15,734.0,149.5,4.7,18.0,659.0,935.4,726.99
2018,8,13,15,30,718.0,146.0,4.7,18.0,618.0,922.08,719.38
2018,8,13,15,45,700.5,140.0,4.75,17.65,573.0,901.12,707.73
2018,8,13,16,0,683.0,134.0,4.8,17.3,528.0,877.13,693.87
2018,8,13,16,15,661.0,127.0,4.8,17.05,480.5,844.69,673.09
2018,8,13,16,30,639.0,120.0,4.8,16.8,433.0,809.73,650.22
2018,8,13,16,45,608.0,112.5,4.85,16.6,383.5,763.3,618.41
2018,8,13,17,0,577.0,105.0,4.9,16.4,334.0,715.21,584.54
2018,8,13,17,15,533.0,96.5,4.85,16.15,284.0,652.68,538.05
2018,8,13,17,30,489.0,88.0,4.8,15.9,234.0,583.34,484.56
2018,8,13,17,45,429.0,76.5,4.8,15.6,186.5,505.55,422.31
2018,8,13,18,0,369.0,65.0,4.8,15.3,139.0,430.37,359.38
2018,8,13,18,15,286.0,51.0,4.75,15.15,98.0,336.56,277.47
2018,8,13,18,30,203.0,37.0,4.7,15.0,57.0,249.44,193.11
2018,8,13,18,45,117.5,22.0,4.6,14.8,32.0,142.09,0.0
2018,8,13,19,0,32.0,7.0,4.5,14.6,7.0,27.6,0.0
2018,8,13,19,15,16.0,3.5,4.45,14.55,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.3,14.45,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,14,5,15,8.5,3.0,3.65,14.85,3.0,0.0,0.0
2018,8,14,5,30,17.0,6.0,3.7,15.0,6.0,5.12,0.0
2018,8,14,5,45,52.5,19.0,3.7,15.15,23.5,15.04,0.0
2018,8,14,6,0,88.0,32.0,3.7,15.3,41.0,25.04,15.13
2018,8,14,6,15,131.5,50.0,3.7,15.45,72.5,38.42,27.85
2018,8,14,6,30,175.0,68.0,3.7,15.6,104.0,51.47,39.84
2018,8,14,6,45,87.5,67.5,3.7,15.75,85.5,53.04,41.51
2018,8,14,7,0,0.0,67.0,3.7,15.9,67.0,55.14,43.44
2018,8,14,7,15,0.0,73.5,3.7,16.05,73.5,60.62,48.21
2018,8,14,7,30,0.0,80.0,3.7,16.2,80.0,66.05,52.83
2018,8,14,7,45,0.0,85.0,3.7,16.35,85.0,70.28,56.33
2018,8,14,8,0,0.0,90.0,3.7,16.5,90.0,74.46,59.73
2018,8,14,8,15,0.0,106.0,3.65,16.7,106.0,86.97,70.31
2018,8,14,8,30,0.0,122.0,3.6,16.9,122.0,99.34,80.65
2018,8,14,8,45,1.5,145.0,3.6,17.05,146.0,116.7,95.18
2018,8,14,9,0,3.0,168.0,3.6,17.2,170.0,133.75,109.3
2018,8,14,9,15,4.5,181.0,3.6,17.35,184.0,143.66,112.1
2018,8,14,9,30,6.0,194.0,3.6,17.5,198.0,154.54,120.34
2018,8,14,9,45,12.0,232.0,3.6,17.65,241.0,184.28,143.43
2018,8,14,10,0,18.0,270.0,3.6,17.8,284.0,214.92,167.03
2018,8,14,10,15,16.5,267.5,3.65,17.9,281.0,215.76,167.5
2018,8,14,10,30,15.0,265.0,3.7,18.0,278.0,216.11,167.68
2018,8,14,10,45,20.5,297.0,3.75,18.1,315.0,244.55,189.71
2018,8,14,11,0,26.0,329.0,3.8,18.2,352.0,266.8,206.8
2018,8,14,11,15,27.5,335.0,3.9,18.25,359.5,277.43,215.02
2018,8,14,11,30,29.0,341.0,4.0,18.3,367.0,288.37,223.52
2018,8,14,11,45,24.5,329.5,4.05,18.35,351.5,282.46,218.97
2018,8,14,12,0,20.0,318.0,4.1,18.4,336.0,275.07,213.26
2018,8,14,12,15,23.0,333.5,4.2,18.4,354.5,292.56,226.97
2018,8,14,12,30,26.0,349.0,4.3,18.4,373.0,315.34,244.71
2018,8,14,12,45,30.5,355.5,4.4,18.4,383.5,329.85,256.15
2018,8,14,13,0,35.0,362.0,4.5,18.4,394.0,344.92,268.08
2018,8,14,13,15,54.5,384.0,4.6,18.35,432.5,387.28,301.38
2018,8,14,13,30,74.0,406.0,4.7,18.3,471.0,432.03,336.34
2018,8,14,13,45,121.0,373.0,4.75,18.25,476.0,465.56,363.92
2018,8,14,14,0,168.0,340.0,4.8,18.2,481.0,486.11,381.94
2018,8,14,14,15,483.5,242.0,4.85,18.1,627.5,729.99,573.88
2018,8,14,14,30,799.0,144.0,4.9,18.0,774.0,947.0,733.85
2018,8,14,14,45,789.5,141.0,4.9,17.9,739.0,950.59,736.56
2018,8,14,15,0,780.0,138.0,4.9,17.8,704.0,950.67,738.36
2018,8,14,15,15,765.0,134.5,4.9,17.8,663.0,941.26,733.33
2018,8,14,15,30,750.0,131.0,4.9,17.8,622.0,935.49,731.1
2018,8,14,15,45,732.5,126.0,4.85,17.5,577.0,915.48,719.26
2018,8,14,16,0,715.0,121.0,4.8,17.2,532.0,892.41,705.3
2018,8,14,16,15,692.5,115.0,4.8,17.05,483.5,860.31,684.63
2018,8,14,16,30,670.0,109.0,4.8,16.9,435.0,825.69,661.88
2018,8,14,16,45,638.5,102.5,4.8,16.7,385.0,779.56,630.21
2018,8,14,17,0,607.0,96.0,4.8,16.5,335.0,731.8,596.56
2018,8,14,17,15,563.0,88.0,4.8,16.3,284.5,669.42,550.52
2018,8,14,17,30,519.0,80.0,4.8,16.1,234.0,606.75,502.56
2018,8,14,17,45,458.0,70.5,4.8,15.85,186.5,527.8,439.5
2018,8,14,18,0,397.0,61.0,4.8,15.6,139.0,447.28,372.27
2018,8,14,18,15,310.0,48.0,4.75,15.45,97.5,350.82,288.51
2018,8,14,18,30,223.0,35.0,4.7,15.3,56.0,261.6,199.87
2018,8,14,18,45,127.0,20.5,4.65,15.15,31.0,144.74,0.0
2018,8,14,19,0,31.0,6.0,4.6,15.0,6.0,26.02,0.0
2018,8,14,19,15,15.5,3.0,4.55,14.95,3.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.45,14.85,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.35,14.8,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,15,5,15,22.5,4.0,3.05,15.1,4.0,0.0,0.0
2018,8,15,5,30,45.0,8.0,3.1,15.3,8.0,6.83,0.0
2018,8,15,5,45,149.5,21.5,3.1,15.45,34.5,16.76,0.0
2018,8,15,6,0,254.0,35.0,3.1,15.6,61.0,27.14,16.69
2018,8,15,6,15,308.0,43.0,3.1,15.8,92.5,34.43,24.31
2018,8,15,6,30,362.0,51.0,3.1,16.0,124.0,39.89,29.59
2018,8,15,6,45,181.0,53.5,3.1,16.15,90.0,39.1,29.12
2018,8,15,7,0,0.0,56.0,3.1,16.3,56.0,46.36,35.61
2018,8,15,7,15,0.0,71.5,3.05,16.5,71.5,59.08,46.78
2018,8,15,7,30,0.0,87.0,3.0,16.7,87.0,71.3,57.34
2018,8,15,7,45,0.0,105.0,2.95,16.9,105.0,85.25,69.25
2018,8,15,8,0,0.0,123.0,2.9,17.1,123.0,99.02,80.85
2018,8,15,8,15,2.0,146.5,2.85,17.3,147.5,116.57,95.55
2018,8,15,8,30,4.0,170.0,2.8,17.5,172.0,133.82,109.81
2018,8,15,8,45,7.5,191.0,2.8,17.7,195.5,149.13,122.29
2018,8,15,9,0,11.0,212.0,2.8,17.9,219.0,164.22,134.48
2018,8,15,9,15,13.0,227.5,2.8,18.05,236.5,175.76,143.64
2018,8,15,9,30,15.0,243.0,2.8,18.2,254.0,189.41,147.27
2018,8,15,9,45,33.5,287.0,2.85,18.4,313.0,211.98,163.66
2018,8,15,10,0,52.0,331.0,2.9,18.6,372.0,249.1,191.48
2018,8,15,10,15,73.0,362.0,2.95,18.75,422.0,282.09,216.11
2018,8,15,10,30,94.0,393.0,3.0,18.9,472.0,318.41,243.52
2018,8,15,10,45,93.0,403.0,3.1,19.0,483.0,336.14,257.44
2018,8,15,11,0,92.0,413.0,3.2,19.1,494.0,353.9,271.36
2018,8,15,11,15,95.5,422.5,3.3,19.2,507.5,373.55,286.59
2018,8,15,11,30,99.0,432.0,3.4,19.3,521.0,393.76,302.16
2018,8,15,11,45,178.0,417.0,3.55,19.35,579.0,438.92,337.29
2018,8,15,12,0,257.0,402.0,3.7,19.4,637.0,493.97,380.03
2018,8,15,12,15,303.0,398.0,3.8,19.4,675.5,543.74,418.3
2018,8,15,12,30,349.0,394.0,3.9,19.4,714.0,596.7,458.76
2018,8,15,12,45,581.0,275.5,4.0,19.4,802.0,703.55,542.38
2018,8,15,13,0,813.0,157.0,4.1,19.4,890.0,810.58,624.58
2018,8,15,13,15,848.0,136.0,4.15,19.35,889.0,844.97,648.94
2018,8,15,13,30,883.0,115.0,4.2,19.3,888.0,887.0,679.13
2018,8,15,13,45,862.5,121.0,4.25,19.25,859.5,903.34,691.31
2018,8,15,14,0,842.0,127.0,4.3,19.2,831.0,915.92,701.16
2018,8,15,14,15,851.0,117.5,4.3,19.1,807.0,937.01,717.01
2018,8,15,14,30,860.0,108.0,4.3,19.0,783.0,954.75,730.6
2018,8,15,14,45,850.5,106.0,4.35,18.9,747.5,959.18,735.41
2018,8,15,15,0,841.0,104.0,4.4,18.8,712.0,960.1,738.13
2018,8,15,15,15,827.5,102.0,4.4,18.8,671.0,953.58,735.24
2018,8,15,15,30,814.0,100.0,4.4,18.8,630.0,955.53,738.49
2018,8,15,15,45,797.0,97.0,4.4,18.45,584.5,937.68,728.93
2018,8,15,16,0,780.0,94.0,4.4,18.1,539.0,916.63,717.24
2018,8,15,16,15,757.5,90.5,4.4,17.9,490.5,886.54,698.6
2018,8,15,16,30,735.0,87.0,4.4,17.7,442.0,853.77,677.81
2018,8,15,16,45,704.0,82.5,4.35,17.5,391.0,814.89,651.82
2018,8,15,17,0,673.0,78.0,4.3,17.3,340.0,769.12,620.08
2018,8,15,17,15,630.0,72.0,4.3,17.05,289.0,708.98,576.83
2018,8,15,17,30,587.0,66.0,4.3,16.8,238.0,648.57,531.63
2018,8,15,17,45,524.5,59.0,4.25,16.6,189.5,570.21,469.78
2018,8,15,18,0,462.0,52.0,4.2,16.4,141.0,493.67,406.35
2018,8,15,18,15,367.0,42.0,4.15,16.2,99.0,390.24,317.86
2018,8,15,18,30,272.0,32.0,4.1,16.0,57.0,292.81,219.33
2018,8,15,18,45,154.5,18.5,4.05,15.85,31.0,159.24,0.0
2018,8,15,19,0,37.0,5.0,4.0,15.7,5.0,4.27,0.0
2018,8,15,19,15,18.5,2.5,3.95,15.65,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,16,5,15,28.0,4.0,2.45,14.65,4.0,0.0,0.0
2018,8,16,5,30,56.0,8.0,2.5,14.9,8.0,6.83,0.0
2018,8,16,5,45,174.0,20.5,2.6,15.15,35.0,17.17,0.0
2018,8,16,6,0,292.0,33.0,2.7,15.4,62.0,27.28,16.65
2018,8,16,6,15,345.0,41.0,2.65,15.65,95.0,32.95,23.02
2018,8,16,6,30,398.0,49.0,2.6,15.9,128.0,38.52,28.39
2018,8,16,6,45,199.0,62.0,2.55,16.1,101.5,47.71,36.75
2018,8,16,7,0,0.0,75.0,2.5,16.3,75.0,61.0,48.55
2018,8,16,7,15,0.0,94.0,2.45,16.5,94.0,75.65,61.35
2018,8,16,7,30,0.0,113.0,2.4,16.7,113.0,90.15,73.79
2018,8,16,7,45,12.5,142.5,2.35,16.95,148.5,111.85,92.26
2018,8,16,8,0,25.0,172.0,2.3,17.2,184.0,133.12,110.04
2018,8,16,8,15,78.5,212.0,2.3,17.45,256.0,152.35,125.84
2018,8,16,8,30,132.0,252.0,2.3,17.7,328.0,167.66,138.16
2018,8,16,8,45,247.5,251.5,2.25,17.95,408.5,159.03,130.33
2018,8,16,9,0,363.0,251.0,2.2,18.2,489.0,159.38,130.13
2018,8,16,9,15,589.5,184.0,2.15,18.4,599.5,113.59,91.36
2018,8,16,9,30,816.0,117.0,2.1,18.6,710.0,137.92,78.15
2018,8,16,9,45,841.0,113.0,2.05,18.85,750.5,198.58,118.0
2018,8,16,10,0,866.0,109.0,2.0,19.1,791.0,252.15,159.77
2018,8,16,10,15,874.0,110.0,2.0,19.35,820.5,306.94,206.71
2018,8,16,10,30,882.0,111.0,2.0,19.6,850.0,362.12,254.88
2018,8,16,10,45,881.5,115.5,2.0,19.8,871.0,416.71,302.39
2018,8,16,11,0,881.0,120.0,2.0,20.0,892.0,470.47,348.1
2018,8,16,11,15,844.5,145.5,2.1,20.2,895.5,520.47,390.05
2018,8,16,11,30,808.0,171.0,2.2,20.4,899.0,568.48,428.89
2018,8,16,11,45,857.0,142.0,2.3,20.6,920.0,618.13,468.45
2018,8,16,12,0,906.0,113.0,2.4,20.8,941.0,671.49,509.98
2018,8,16,12,15,905.0,113.5,2.55,20.85,940.5,715.81,544.26
2018,8,16,12,30,904.0,114.0,2.7,20.9,940.0,758.01,576.48
2018,8,16,12,45,894.0,119.0,2.9,20.95,929.5,794.93,603.61
2018,8,16,13,0,884.0,124.0,3.1,21.0,919.0,828.89,628.2
2018,8,16,13,15,887.5,118.5,3.2,20.9,905.0,861.55,651.73
2018,8,16,13,30,891.0,113.0,3.3,20.8,891.0,891.36,673.35
2018,8,16,13,45,886.5,112.0,3.45,20.7,868.5,915.41,691.46
2018,8,16,14,0,882.0,111.0,3.6,20.6,846.0,936.17,707.5
2018,8,16,14,15,875.0,109.5,3.7,20.45,816.5,950.71,719.29
2018,8,16,14,30,868.0,108.0,3.8,20.3,787.0,961.73,728.9
2018,8,16,14,45,859.0,105.5,3.85,20.15,751.0,966.2,733.93
2018,8,16,15,0,850.0,103.0,3.9,20.0,715.0,967.1,736.74
2018,8,16,15,15,836.5,100.5,3.9,20.0,673.5,960.03,733.52
2018,8,16,15,30,823.0,98.0,3.9,20.0,632.0,961.25,736.26
2018,8,16,15,45,806.0,95.0,4.0,19.6,586.0,943.34,727.52
2018,8,16,16,0,789.0,92.0,4.1,19.2,540.0,922.2,716.6
2018,8,16,16,15,767.0,88.0,4.1,18.95,491.0,891.86,698.09
2018,8,16,16,30,745.0,84.0,4.1,18.7,442.0,858.8,677.43
2018,8,16,16,45,714.5,80.0,4.1,18.45,391.0,815.17,648.62
2018,8,16,17,0,684.0,76.0,4.1,18.2,340.0,775.78,622.23
2018,8,16,17,15,640.5,70.5,4.1,17.85,288.5,715.66,579.42
2018,8,16,17,30,597.0,65.0,4.1,17.5,237.0,655.27,534.63
2018,8,16,17,45,534.0,57.5,4.05,17.15,188.0,575.59,472.27
2018,8,16,18,0,471.0,50.0,4.0,16.8,139.0,497.87,408.26
2018,8,16,18,15,375.0,40.0,3.9,16.6,97.0,393.67,319.04
2018,8,16,18,30,279.0,30.0,3.8,16.4,55.0,295.99,216.21
2018,8,16,18,45,158.5,17.5,3.65,16.15,30.0,127.41,0.0
2018,8,16,19,0,38.0,5.0,3.5,15.9,5.0,4.27,0.0
2018,8,16,19,15,19.0,2.5,3.4,15.85,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,17,5,15,22.0,3.0,1.6,14.7,3.0,0.0,0.0
2018,8,17,5,30,44.0,6.0,1.6,15.0,6.0,5.12,0.0
2018,8,17,5,45,170.5,18.5,1.65,15.25,33.0,15.39,0.0
2018,8,17,6,0,297.0,31.0,1.7,15.5,60.0,25.58,15.07
2018,8,17,6,15,352.5,38.5,1.65,15.75,93.0,30.92,21.23
2018,8,17,6,30,408.0,46.0,1.6,16.0,126.0,36.19,26.32
2018,8,17,6,45,204.0,60.5,1.55,16.3,100.5,44.29,33.7
2018,8,17,7,0,0.0,75.0,1.5,16.6,75.0,60.95,48.46
2018,8,17,7,15,1.0,98.5,1.4,16.85,99.0,78.82,64.02
2018,8,17,7,30,2.0,122.0,1.3,17.1,123.0,96.38,79.03
2018,8,17,7,45,10.5,147.5,1.2,17.4,152.5,115.13,94.78
2018,8,17,8,0,19.0,173.0,1.1,17.7,182.0,133.61,110.01
2018,8,17,8,15,49.5,206.0,1.1,18.05,233.5,148.45,121.93
2018,8,17,8,30,80.0,239.0,1.1,18.4,285.0,168.66,138.18
2018,8,17,8,45,109.5,266.0,1.1,18.7,334.5,174.83,142.63
2018,8,17,9,0,139.0,293.0,1.1,19.0,384.0,189.01,153.68
2018,8,17,9,15,154.5,315.0,1.15,19.35,422.0,201.35,163.13
2018,8,17,9,30,170.0,337.0,1.2,19.7,460.0,230.38,172.13
2018,8,17,9,45,202.5,351.5,1.3,20.0,505.5,260.32,191.65
2018,8,17,10,0,235.0,366.0,1.4,20.3,551.0,294.33,215.87
2018,8,17,10,15,287.0,362.5,1.45,20.55,596.5,315.73,231.06
2018,8,17,10,30,339.0,359.0,1.5,20.8,642.0,354.52,260.49
2018,8,17,10,45,449.0,322.5,1.6,21.0,708.0,391.67,288.53
2018,8,17,11,0,559.0,286.0,1.7,21.2,774.0,447.07,331.22
2018,8,17,11,15,693.0,219.5,1.85,21.35,835.5,498.84,372.19
2018,8,17,11,30,827.0,153.0,2.0,21.5,897.0,564.12,423.49
2018,8,17,11,45,880.5,125.5,2.1,21.6,923.5,618.85,466.54
2018,8,17,12,0,934.0,98.0,2.2,21.7,950.0,676.28,510.91
2018,8,17,12,15,934.5,98.0,2.35,21.75,950.0,722.15,546.14
2018,8,17,12,30,935.0,98.0,2.5,21.8,950.0,765.91,579.33
2018,8,17,12,45,933.5,98.0,2.65,21.85,942.0,805.84,607.57
2018,8,17,13,0,932.0,98.0,2.8,21.9,934.0,843.11,633.96
2018,8,17,13,15,929.0,97.0,2.9,21.85,918.0,875.37,656.85
2018,8,17,13,30,926.0,96.0,3.0,21.8,902.0,904.5,677.71
2018,8,17,13,45,921.5,95.5,3.1,21.75,879.5,929.55,695.93
2018,8,17,14,0,917.0,95.0,3.2,21.7,857.0,951.22,712.02
2018,8,17,14,15,910.5,93.5,3.25,21.6,827.0,966.5,723.75
2018,8,17,14,30,904.0,92.0,3.3,21.5,797.0,978.16,733.28
2018,8,17,14,45,894.5,90.5,3.35,21.4,760.5,983.28,738.61
2018,8,17,15,0,885.0,89.0,3.4,21.3,724.0,984.75,741.73
2018,8,17,15,15,872.5,87.0,3.4,21.3,682.0,979.08,739.56
2018,8,17,15,30,860.0,85.0,3.4,21.3,640.0,969.87,735.2
2018,8,17,15,45,844.0,83.0,3.4,21.0,594.0,953.8,727.14
2018,8,17,16,0,828.0,81.0,3.4,20.7,548.0,934.55,716.98
2018,8,17,16,15,806.0,78.5,3.35,20.45,498.5,916.9,707.45
2018,8,17,16,30,784.0,76.0,3.3,20.2,449.0,885.29,688.0
2018,8,17,16,45,754.5,72.5,3.25,19.9,397.5,842.68,660.56
2018,8,17,17,0,725.0,69.0,3.2,19.6,346.0,798.09,631.0
2018,8,17,17,15,682.5,64.0,3.1,19.25,293.5,738.04,588.81
2018,8,17,17,30,640.0,59.0,3.0,18.9,241.0,683.92,549.33
2018,8,17,17,45,576.5,52.5,2.9,18.55,191.0,604.16,488.03
2018,8,17,18,0,513.0,46.0,2.8,18.2,141.0,526.44,425.01
2018,8,17,18,15,413.5,37.0,2.7,17.95,98.0,419.78,335.01
2018,8,17,18,30,314.0,28.0,2.6,17.7,55.0,318.29,223.4
2018,8,17,18,45,179.0,17.0,2.45,17.4,30.0,141.19,0.0
2018,8,17,19,0,44.0,6.0,2.3,17.1,5.0,0.0,0.0
2018,8,17,19,15,22.0,3.0,2.25,17.0,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.95,16.65,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,18,5,15,21.5,3.0,1.45,15.0,3.0,0.0,0.0
2018,8,18,5,30,43.0,6.0,1.5,15.3,6.0,5.12,0.0
2018,8,18,5,45,172.0,19.5,1.5,15.6,33.5,16.4,0.0
2018,8,18,6,0,301.0,33.0,1.5,15.9,61.0,27.49,16.35
2018,8,18,6,15,362.0,43.5,1.4,16.2,98.5,35.36,24.98
2018,8,18,6,30,423.0,54.0,1.3,16.5,136.0,42.99,32.21
2018,8,18,6,45,244.5,82.5,1.25,16.85,133.0,61.99,49.18
2018,8,18,7,0,66.0,111.0,1.2,17.2,130.0,83.87,68.36
2018,8,18,7,15,71.0,132.5,1.2,17.6,157.0,98.9,81.23
2018,8,18,7,30,76.0,154.0,1.2,18.0,184.0,113.64,93.57
2018,8,18,7,45,87.0,178.0,1.2,18.4,216.5,129.57,106.69
2018,8,18,8,0,98.0,202.0,1.2,18.8,249.0,145.12,119.25
2018,8,18,8,15,126.5,225.5,1.2,19.2,293.5,153.03,125.24
2018,8,18,8,30,155.0,249.0,1.2,19.6,338.0,166.45,135.76
2018,8,18,8,45,172.5,270.5,1.25,20.0,377.0,178.2,144.8
2018,8,18,9,0,190.0,292.0,1.3,20.4,416.0,189.48,153.4
2018,8,18,9,15,193.5,312.0,1.4,20.65,445.0,200.35,161.72
2018,8,18,9,30,197.0,332.0,1.5,20.9,474.0,229.62,170.23
2018,8,18,9,45,178.0,351.0,1.55,21.2,484.5,256.16,188.94
2018,8,18,10,0,159.0,370.0,1.6,21.5,495.0,281.0,208.17
2018,8,18,10,15,140.0,384.5,1.7,21.7,497.5,301.58,224.86
2018,8,18,10,30,121.0,399.0,1.8,21.9,500.0,320.35,240.12
2018,8,18,10,45,121.0,411.0,1.9,22.05,514.0,342.85,257.56
2018,8,18,11,0,121.0,423.0,2.0,22.2,528.0,365.7,275.11
2018,8,18,11,15,101.0,422.5,2.1,22.3,511.5,375.83,283.26
2018,8,18,11,30,81.0,422.0,2.2,22.4,495.0,376.55,284.21
2018,8,18,11,45,85.0,428.0,2.35,22.5,505.0,393.86,297.45
2018,8,18,12,0,89.0,434.0,2.5,22.6,515.0,411.63,310.94
2018,8,18,12,15,89.0,433.5,2.6,22.55,514.5,421.85,318.92
2018,8,18,12,30,89.0,433.0,2.7,22.5,514.0,431.8,326.74
2018,8,18,12,45,86.5,428.5,2.8,22.5,506.5,436.1,330.34
2018,8,18,13,0,84.0,424.0,2.9,22.5,499.0,439.76,333.49
2018,8,18,13,15,89.0,418.0,3.0,22.4,496.5,447.67,340.15
2018,8,18,13,30,94.0,412.0,3.1,22.3,494.0,455.45,346.75
2018,8,18,13,45,156.5,385.0,3.2,22.2,516.5,509.24,388.98
2018,8,18,14,0,219.0,358.0,3.3,22.1,539.0,567.45,434.03
2018,8,18,14,15,450.5,271.0,3.3,22.0,626.5,727.35,556.03
2018,8,18,14,30,682.0,184.0,3.3,21.9,714.0,881.78,668.66
2018,8,18,14,45,750.0,158.0,3.35,21.75,715.0,934.87,705.76
2018,8,18,15,0,818.0,132.0,3.4,21.6,716.0,978.66,737.31
2018,8,18,15,15,803.0,128.5,3.4,21.6,673.5,969.35,732.31
2018,8,18,15,30,788.0,125.0,3.4,21.6,631.0,956.46,725.45
2018,8,18,15,45,767.0,121.0,3.4,21.2,583.5,940.61,717.8
2018,8,18,16,0,746.0,117.0,3.4,20.8,536.0,915.04,703.43
2018,8,18,16,15,717.5,113.0,3.35,20.55,485.5,879.21,681.09
2018,8,18,16,30,689.0,109.0,3.3,20.3,435.0,840.9,656.71
2018,8,18,16,45,652.5,103.5,3.3,20.0,383.0,790.9,623.78
2018,8,18,17,0,616.0,98.0,3.3,19.7,331.0,739.28,588.74
2018,8,18,17,15,567.0,90.0,3.2,19.3,279.0,672.03,540.48
2018,8,18,17,30,518.0,82.0,3.1,18.9,227.0,604.52,490.09
2018,8,18,17,45,449.5,70.5,3.05,18.55,177.5,516.85,421.61
2018,8,18,18,0,381.0,59.0,3.0,18.2,128.0,430.41,350.81
2018,8,18,18,15,287.0,44.5,2.95,17.8,87.0,327.72,262.76
2018,8,18,18,30,193.0,30.0,2.9,17.4,46.0,228.33,153.22
2018,8,18,18,45,103.0,16.0,2.8,17.05,24.0,86.35,0.0
2018,8,18,19,0,13.0,2.0,2.7,16.7,2.0,0.0,0.0
2018,8,18,19,15,6.5,1.0,2.65,16.5,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,19,5,15,15.0,2.5,2.1,14.3,2.5,0.0,0.0
2018,8,19,5,30,30.0,5.0,2.2,14.6,5.0,4.27,0.0
2018,8,19,5,45,134.0,19.0,2.3,14.9,30.0,16.22,0.0
2018,8,19,6,0,238.0,33.0,2.4,15.2,55.0,25.62,14.62
2018,8,19,6,15,330.5,46.0,2.35,15.45,97.5,35.47,25.1
2018,8,19,6,30,423.0,59.0,2.3,15.7,140.0,47.36,36.12
2018,8,19,6,45,247.0,60.0,2.25,15.95,111.0,44.3,33.73
2018,8,19,7,0,71.0,61.0,2.2,16.2,82.0,48.67,37.68
2018,8,19,7,15,35.5,74.0,2.2,16.45,84.5,60.08,47.69
2018,8,19,7,30,0.0,87.0,2.2,16.7,87.0,71.19,57.27
2018,8,19,7,45,0.0,98.0,2.2,16.95,98.0,79.96,64.66
2018,8,19,8,0,0.0,109.0,2.2,17.2,109.0,88.67,71.91
2018,8,19,8,15,0.5,130.5,2.2,17.45,131.0,104.98,85.59
2018,8,19,8,30,1.0,152.0,2.2,17.7,153.0,121.03,98.88
2018,8,19,8,45,4.0,173.0,2.2,18.0,176.0,136.53,111.53
2018,8,19,9,0,7.0,194.0,2.2,18.3,199.0,151.81,123.86
2018,8,19,9,15,11.0,216.0,2.25,18.5,224.0,167.6,136.57
2018,8,19,9,30,15.0,238.0,2.3,18.7,249.0,185.59,143.95
2018,8,19,9,45,18.0,259.0,2.35,18.95,272.5,203.5,157.28
2018,8,19,10,0,21.0,280.0,2.4,19.2,296.0,222.02,171.18
2018,8,19,10,15,26.5,302.0,2.45,19.35,323.5,231.45,178.01
2018,8,19,10,30,32.0,324.0,2.5,19.5,351.0,253.47,194.75
2018,8,19,10,45,42.0,350.5,2.55,19.65,386.5,281.5,215.98
2018,8,19,11,0,52.0,377.0,2.6,19.8,422.0,311.51,238.67
2018,8,19,11,15,45.5,374.5,2.65,19.9,414.5,314.76,241.22
2018,8,19,11,30,39.0,372.0,2.7,20.0,407.0,317.0,243.0
2018,8,19,11,45,36.0,369.0,2.8,20.1,401.5,319.94,245.33
2018,8,19,12,0,33.0,366.0,2.9,20.2,396.0,322.33,247.22
2018,8,19,12,15,33.5,367.0,2.95,20.2,397.5,329.85,253.08
2018,8,19,12,30,34.0,368.0,3.0,20.2,399.0,337.36,258.94
2018,8,19,12,45,34.0,364.0,3.1,20.25,394.5,340.14,261.26
2018,8,19,13,0,34.0,360.0,3.2,20.3,390.0,342.65,263.42
2018,8,19,13,15,33.0,351.5,3.25,20.25,380.5,339.95,261.71
2018,8,19,13,30,32.0,343.0,3.3,20.2,371.0,336.76,259.67
2018,8,19,13,45,94.5,320.0,3.4,20.2,399.0,390.84,303.32
2018,8,19,14,0,157.0,297.0,3.5,20.2,427.0,433.37,338.04
2018,8,19,14,15,524.0,207.0,3.6,20.05,616.5,738.09,572.84
2018,8,19,14,30,891.0,117.0,3.7,19.9,806.0,991.0,751.52
2018,8,19,14,45,774.5,133.5,3.8,19.75,712.0,924.39,706.06
2018,8,19,15,0,658.0,150.0,3.9,19.6,618.0,847.56,655.03
2018,8,19,15,15,567.0,165.0,3.9,19.6,551.0,783.66,611.34
2018,8,19,15,30,476.0,180.0,3.9,19.6,484.0,705.81,555.72
2018,8,19,15,45,360.0,176.0,4.05,19.25,396.0,590.19,470.62
2018,8,19,16,0,244.0,172.0,4.2,18.9,308.0,449.38,363.19
2018,8,19,16,15,499.5,132.5,4.2,18.6,377.5,677.0,544.97
2018,8,19,16,30,755.0,93.0,4.2,18.3,447.0,883.03,698.53
2018,8,19,16,45,652.5,88.0,4.2,18.05,368.0,769.94,616.89
2018,8,19,17,0,550.0,83.0,4.2,17.8,289.0,657.84,535.13
2018,8,19,17,15,348.0,93.5,4.2,17.4,216.5,468.48,388.66
2018,8,19,17,30,146.0,104.0,4.2,17.0,144.0,263.17,218.88
2018,8,19,17,45,204.0,79.5,4.15,16.65,122.5,297.02,248.01
2018,8,19,18,0,262.0,55.0,4.1,16.3,101.0,326.39,270.47
2018,8,19,18,15,248.5,42.0,4.05,16.05,74.0,293.5,237.1
2018,8,19,18,30,235.0,29.0,4.0,15.8,47.0,252.14,161.3
2018,8,19,18,45,124.5,15.5,3.9,15.5,24.5,100.85,0.0
2018,8,19,19,0,14.0,2.0,3.8,15.2,2.0,0.0,0.0
2018,8,19,19,15,7.0,1.0,3.7,15.15,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.2,14.75,0.0,0.0,0.0
