Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,21,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,20,5,15,13.0,2.0,2.6,14.35,2.0,0.0,0.0
2018,8,20,5,30,26.0,4.0,2.7,14.6,4.0,0.0,0.0
2018,8,20,5,45,121.5,18.0,2.8,14.85,27.5,15.36,0.0
2018,8,20,6,0,217.0,32.0,2.9,15.1,51.0,24.81,13.68
2018,8,20,6,15,302.5,46.0,2.85,15.3,92.0,35.37,24.97
2018,8,20,6,30,388.0,60.0,2.8,15.5,133.0,45.73,34.68
2018,8,20,6,45,226.0,45.0,2.8,15.7,90.5,33.52,24.19
2018,8,20,7,0,64.0,30.0,2.8,15.9,48.0,23.46,15.31
2018,8,20,7,15,32.0,30.5,2.7,16.15,39.5,25.3,16.93
2018,8,20,7,30,0.0,31.0,2.6,16.4,31.0,25.59,17.12
2018,8,20,7,45,0.0,39.0,2.55,16.6,39.0,32.24,22.91
2018,8,20,8,0,0.0,47.0,2.5,16.8,47.0,38.9,28.66
2018,8,20,8,15,0.0,60.5,2.45,17.05,60.5,50.16,38.35
2018,8,20,8,30,0.0,74.0,2.4,17.3,74.0,61.46,47.96
2018,8,20,8,45,0.0,86.0,2.4,17.55,86.0,71.52,56.41
2018,8,20,9,0,0.0,98.0,2.4,17.8,98.0,81.38,64.61
2018,8,20,9,15,0.0,120.0,2.4,17.95,120.0,98.48,78.92
2018,8,20,9,30,0.0,142.0,2.4,18.1,142.0,115.56,88.97
2018,8,20,9,45,1.5,155.0,2.45,18.3,156.0,126.11,97.1
2018,8,20,10,0,3.0,168.0,2.5,18.5,170.0,136.92,105.41
2018,8,20,10,15,5.5,185.0,2.55,18.6,189.5,151.33,116.58
2018,8,20,10,30,8.0,202.0,2.6,18.7,209.0,166.18,128.09
2018,8,20,10,45,13.5,249.5,2.65,18.85,261.0,205.93,159.03
2018,8,20,11,0,19.0,297.0,2.7,19.0,313.0,246.61,190.35
2018,8,20,11,15,23.5,319.0,2.8,19.0,339.5,263.54,203.32
2018,8,20,11,30,28.0,341.0,2.9,19.0,366.0,287.77,221.99
2018,8,20,11,45,29.5,345.0,3.0,19.05,371.5,297.51,229.49
2018,8,20,12,0,31.0,349.0,3.1,19.1,377.0,307.48,237.22
2018,8,20,12,15,35.0,356.5,3.15,19.1,388.0,322.25,248.68
2018,8,20,12,30,39.0,364.0,3.2,19.1,399.0,337.61,260.6
2018,8,20,12,45,41.0,367.0,3.3,19.1,403.5,348.12,268.86
2018,8,20,13,0,43.0,370.0,3.4,19.1,408.0,358.83,277.33
2018,8,20,13,15,57.0,380.0,3.45,19.0,429.5,386.16,298.81
2018,8,20,13,30,71.0,390.0,3.5,18.9,451.0,414.88,321.3
2018,8,20,13,45,133.5,366.0,3.6,18.85,477.0,470.34,365.59
2018,8,20,14,0,196.0,342.0,3.7,18.8,503.0,513.91,400.9
2018,8,20,14,15,531.0,231.0,3.75,18.7,645.0,761.19,592.17
2018,8,20,14,30,866.0,120.0,3.8,18.6,787.0,969.38,740.97
2018,8,20,14,45,858.0,116.0,3.85,18.5,750.5,973.44,744.06
2018,8,20,15,0,850.0,112.0,3.9,18.4,714.0,985.75,754.68
2018,8,20,15,15,836.0,109.5,3.9,18.4,671.5,978.46,751.28
2018,8,20,15,30,822.0,107.0,3.9,18.4,629.0,967.57,745.7
2018,8,20,15,45,779.5,106.0,3.95,18.05,571.0,926.79,720.51
2018,8,20,16,0,737.0,105.0,4.0,17.7,513.0,882.92,692.94
2018,8,20,16,15,746.0,96.0,4.0,17.45,475.5,877.28,692.07
2018,8,20,16,30,755.0,87.0,4.0,17.2,438.0,868.17,688.39
2018,8,20,16,45,726.0,81.0,4.05,16.9,386.0,823.2,658.67
2018,8,20,17,0,697.0,75.0,4.1,16.6,334.0,782.74,631.61
2018,8,20,17,15,654.0,69.0,4.1,16.3,282.0,722.16,587.88
2018,8,20,17,30,611.0,63.0,4.1,16.0,230.0,661.26,541.94
2018,8,20,17,45,488.5,56.0,4.1,15.7,171.0,531.52,439.29
2018,8,20,18,0,366.0,49.0,4.1,15.4,112.0,407.38,336.71
2018,8,20,18,15,190.0,29.0,4.0,15.2,61.0,222.67,179.56
2018,8,20,18,30,14.0,9.0,3.9,15.0,10.0,20.95,7.26
2018,8,20,18,45,14.0,4.5,3.85,14.8,5.0,13.66,0.0
2018,8,20,19,0,14.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,20,19,15,7.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,21,5,15,9.5,2.0,2.6,14.6,2.0,0.0,0.0
2018,8,21,5,30,19.0,4.0,2.6,14.7,4.0,0.0,0.0
2018,8,21,5,45,64.0,13.0,2.6,14.8,17.5,11.1,0.0
2018,8,21,6,0,109.0,22.0,2.6,14.9,31.0,16.95,7.33
2018,8,21,6,15,170.0,39.0,2.55,15.05,65.0,29.64,20.02
2018,8,21,6,30,231.0,56.0,2.5,15.2,99.0,41.98,31.41
2018,8,21,6,45,145.0,50.5,2.45,15.4,80.5,39.19,29.25
2018,8,21,7,0,59.0,45.0,2.4,15.6,62.0,36.78,27.2
2018,8,21,7,15,29.5,50.5,2.3,15.8,59.0,42.39,32.16
2018,8,21,7,30,0.0,56.0,2.2,16.0,56.0,46.36,35.57
2018,8,21,7,45,0.0,66.5,2.1,16.2,66.5,55.12,43.14
2018,8,21,8,0,0.0,77.0,2.0,16.4,77.0,63.91,50.63
2018,8,21,8,15,0.0,95.5,2.0,16.65,95.5,78.87,63.38
2018,8,21,8,30,0.0,114.0,2.0,16.9,114.0,93.22,75.43
2018,8,21,8,45,0.5,135.5,1.95,17.1,136.0,109.58,89.08
2018,8,21,9,0,1.0,157.0,1.9,17.3,158.0,125.66,102.34
2018,8,21,9,15,4.0,179.0,1.9,17.55,182.0,141.86,115.56
2018,8,21,9,30,7.0,201.0,1.9,17.8,206.0,159.19,123.71
2018,8,21,9,45,14.0,240.0,1.95,18.0,250.5,189.62,147.05
2018,8,21,10,0,21.0,279.0,2.0,18.2,295.0,221.12,171.0
2018,8,21,10,15,24.5,298.0,2.0,18.35,317.5,238.99,184.42
2018,8,21,10,30,28.0,317.0,2.0,18.5,340.0,247.39,190.58
2018,8,21,10,45,42.0,350.0,2.05,18.65,385.5,280.99,216.05
2018,8,21,11,0,56.0,383.0,2.1,18.8,431.0,317.21,243.38
2018,8,21,11,15,56.5,391.0,2.15,18.9,440.5,331.8,254.47
2018,8,21,11,30,57.0,399.0,2.2,19.0,450.0,346.63,265.76
2018,8,21,11,45,50.0,392.0,2.25,19.1,437.0,345.83,265.24
2018,8,21,12,0,43.0,385.0,2.3,19.2,424.0,343.81,263.8
2018,8,21,12,15,39.5,379.0,2.35,19.25,414.5,343.83,263.96
2018,8,21,12,30,36.0,373.0,2.4,19.3,405.0,343.12,263.56
2018,8,21,12,45,37.0,370.5,2.5,19.3,403.5,348.19,267.74
2018,8,21,13,0,38.0,368.0,2.6,19.3,402.0,353.13,271.84
2018,8,21,13,15,46.5,371.0,2.6,19.3,411.5,369.24,284.47
2018,8,21,13,30,55.0,374.0,2.6,19.3,421.0,386.03,297.61
2018,8,21,13,45,109.0,365.0,2.65,19.3,455.5,447.61,345.8
2018,8,21,14,0,163.0,356.0,2.7,19.3,490.0,497.67,385.02
2018,8,21,14,15,405.0,295.0,2.75,19.2,610.5,707.76,544.94
2018,8,21,14,30,647.0,234.0,2.8,19.1,731.0,897.0,682.95
2018,8,21,14,45,627.5,231.5,2.8,19.0,694.0,890.5,678.25
2018,8,21,15,0,608.0,229.0,2.8,18.9,657.0,874.94,669.26
2018,8,21,15,15,589.5,221.0,2.8,18.9,615.5,857.42,658.79
2018,8,21,15,30,571.0,213.0,2.8,18.9,574.0,836.98,646.28
2018,8,21,15,45,541.0,206.0,2.85,18.55,527.0,803.63,625.53
2018,8,21,16,0,511.0,199.0,2.9,18.2,480.0,767.98,602.87
2018,8,21,16,15,473.0,189.5,2.9,18.0,430.5,719.67,569.88
2018,8,21,16,30,435.0,180.0,2.9,17.8,381.0,669.95,535.22
2018,8,21,16,45,395.0,165.5,2.9,17.55,331.0,592.28,479.24
2018,8,21,17,0,355.0,151.0,2.9,17.3,281.0,535.15,436.93
2018,8,21,17,15,311.5,131.5,2.9,17.1,232.5,468.2,385.37
2018,8,21,17,30,268.0,112.0,2.9,16.9,184.0,402.15,332.66
2018,8,21,17,45,217.0,88.5,2.9,16.65,138.5,324.39,268.47
2018,8,21,18,0,166.0,65.0,2.9,16.4,93.0,247.79,203.06
2018,8,21,18,15,114.0,43.0,2.9,16.3,59.0,174.15,137.39
2018,8,21,18,30,62.0,21.0,2.9,16.2,25.0,91.03,42.98
2018,8,21,18,45,32.0,11.0,2.85,16.1,13.0,31.78,0.0
2018,8,21,19,0,2.0,1.0,2.8,16.0,1.0,0.0,0.0
2018,8,21,19,15,1.0,0.5,2.8,15.95,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,22,5,15,3.5,1.0,1.2,15.2,1.0,0.0,0.0
2018,8,22,5,30,7.0,2.0,1.2,15.4,2.0,0.0,0.0
2018,8,22,5,45,44.5,15.0,1.25,15.6,18.5,12.8,0.0
2018,8,22,6,0,82.0,28.0,1.3,15.8,35.0,21.93,10.73
2018,8,22,6,15,139.0,50.5,1.3,15.95,72.0,38.53,27.54
2018,8,22,6,30,196.0,73.0,1.3,16.1,109.0,54.69,42.38
2018,8,22,6,45,116.0,60.5,1.3,16.25,83.5,46.06,35.21
2018,8,22,7,0,36.0,48.0,1.3,16.4,58.0,38.83,28.94
2018,8,22,7,15,18.0,51.5,1.3,16.6,56.5,43.04,32.65
2018,8,22,7,30,0.0,55.0,1.3,16.8,55.0,45.52,34.73
2018,8,22,7,45,0.0,60.0,1.3,17.0,60.0,49.7,38.26
2018,8,22,8,0,0.0,65.0,1.3,17.2,65.0,53.89,41.74
2018,8,22,8,15,0.0,70.5,1.3,17.4,70.5,58.5,45.56
2018,8,22,8,30,0.0,76.0,1.3,17.6,76.0,63.12,49.35
2018,8,22,8,45,0.0,87.0,1.35,17.85,87.0,72.36,57.06
2018,8,22,9,0,0.0,98.0,1.4,18.1,98.0,81.37,64.51
2018,8,22,9,15,0.0,119.0,1.45,18.3,119.0,97.7,78.12
2018,8,22,9,30,0.0,140.0,1.5,18.5,140.0,114.01,87.51
2018,8,22,9,45,2.0,158.0,1.55,18.7,159.5,128.4,98.66
2018,8,22,10,0,4.0,176.0,1.6,18.9,179.0,143.13,110.01
2018,8,22,10,15,5.5,185.5,1.65,19.1,190.0,151.66,116.43
2018,8,22,10,30,7.0,195.0,1.7,19.3,201.0,160.44,123.09
2018,8,22,10,45,11.5,235.5,1.8,19.5,245.5,194.45,149.44
2018,8,22,11,0,16.0,276.0,1.9,19.7,290.0,229.27,176.12
2018,8,22,11,15,17.0,285.0,1.95,19.8,300.0,239.13,183.54
2018,8,22,11,30,18.0,294.0,2.0,19.9,310.0,249.21,191.22
2018,8,22,11,45,21.0,311.5,2.1,20.05,330.5,267.45,205.13
2018,8,22,12,0,24.0,329.0,2.2,20.2,351.0,287.06,220.04
2018,8,22,12,15,53.5,365.0,2.25,20.2,413.5,341.74,261.91
2018,8,22,12,30,83.0,401.0,2.3,20.2,476.0,400.5,306.33
2018,8,22,12,45,236.0,378.5,2.4,20.25,588.0,520.72,398.31
2018,8,22,13,0,389.0,356.0,2.5,20.3,700.0,649.14,493.88
2018,8,22,13,15,615.5,256.0,2.55,20.3,788.5,773.16,586.61
2018,8,22,13,30,842.0,156.0,2.6,20.3,877.0,895.69,674.08
2018,8,22,13,45,839.5,152.0,2.7,20.25,854.0,918.98,690.36
2018,8,22,14,0,837.0,148.0,2.8,20.2,831.0,938.92,705.41
2018,8,22,14,15,829.5,145.0,2.85,20.1,800.5,951.79,715.61
2018,8,22,14,30,822.0,142.0,2.9,20.0,770.0,961.04,723.6
2018,8,22,14,45,811.5,138.0,2.95,19.9,733.0,962.69,726.68
2018,8,22,15,0,801.0,134.0,3.0,19.8,696.0,960.66,727.5
2018,8,22,15,15,785.0,130.5,3.0,19.8,653.0,950.14,722.05
2018,8,22,15,30,769.0,127.0,3.0,19.8,610.0,943.12,719.2
2018,8,22,15,45,748.5,123.0,3.05,19.4,563.5,921.14,707.6
2018,8,22,16,0,728.0,119.0,3.1,19.0,517.0,896.08,693.86
2018,8,22,16,15,700.0,114.0,3.1,18.7,467.0,859.58,671.25
2018,8,22,16,30,672.0,109.0,3.1,18.4,417.0,820.62,646.54
2018,8,22,16,45,634.5,102.0,3.15,18.1,364.5,768.05,611.52
2018,8,22,17,0,597.0,95.0,3.2,17.8,312.0,714.0,574.28
2018,8,22,17,15,544.5,87.0,3.2,17.45,260.5,644.09,523.34
2018,8,22,17,30,492.0,79.0,3.2,17.1,209.0,574.11,470.08
2018,8,22,17,45,418.5,67.5,3.15,16.8,161.0,480.32,395.05
2018,8,22,18,0,345.0,56.0,3.1,16.5,113.0,395.91,324.08
2018,8,22,18,15,245.5,40.5,3.05,16.3,73.5,290.04,229.58
2018,8,22,18,30,146.0,25.0,3.0,16.1,34.0,176.13,69.46
2018,8,22,18,45,73.0,12.5,2.95,15.85,17.0,61.59,0.0
2018,8,22,19,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,23,5,15,3.5,1.0,2.6,14.95,1.0,0.0,0.0
2018,8,23,5,30,7.0,2.0,2.7,15.2,2.0,0.0,0.0
2018,8,23,5,45,71.5,16.5,2.8,15.5,22.0,14.08,0.0
2018,8,23,6,0,136.0,31.0,2.9,15.8,42.0,23.89,11.67
2018,8,23,6,15,214.0,50.0,2.85,15.95,82.0,38.06,27.04
2018,8,23,6,30,292.0,69.0,2.8,16.1,122.0,51.86,39.86
2018,8,23,6,45,171.5,76.5,2.8,16.3,110.0,57.39,45.15
2018,8,23,7,0,51.0,84.0,2.8,16.5,98.0,66.18,53.04
2018,8,23,7,15,25.5,96.0,2.7,16.65,103.0,75.13,60.88
2018,8,23,7,30,0.0,108.0,2.6,16.8,108.0,86.27,70.45
2018,8,23,7,45,0.5,126.5,2.55,17.0,126.5,100.31,82.36
2018,8,23,8,0,1.0,145.0,2.5,17.2,145.0,114.2,93.98
2018,8,23,8,15,4.0,162.0,2.45,17.35,164.0,126.97,104.5
2018,8,23,8,30,7.0,179.0,2.4,17.5,183.0,139.61,114.81
2018,8,23,8,45,10.0,197.5,2.4,17.7,203.5,153.13,125.74
2018,8,23,9,0,13.0,216.0,2.4,17.9,224.0,166.48,136.43
2018,8,23,9,15,18.0,238.5,2.4,18.05,250.5,182.3,149.12
2018,8,23,9,30,23.0,261.0,2.4,18.2,277.0,201.03,156.29
2018,8,23,9,45,28.5,284.5,2.4,18.4,305.5,208.54,161.16
2018,8,23,10,0,34.0,308.0,2.4,18.6,334.0,230.21,177.44
2018,8,23,10,15,39.5,327.5,2.45,18.7,359.0,250.64,192.92
2018,8,23,10,30,45.0,347.0,2.5,18.8,384.0,272.24,209.4
2018,8,23,10,45,58.0,371.0,2.5,18.9,420.0,300.8,231.03
2018,8,23,11,0,71.0,395.0,2.5,19.0,456.0,331.62,254.37
2018,8,23,11,15,79.5,402.5,2.55,19.1,472.0,350.81,269.03
2018,8,23,11,30,88.0,410.0,2.6,19.2,488.0,371.02,284.51
2018,8,23,11,45,239.0,391.0,2.65,19.25,605.0,452.11,346.69
2018,8,23,12,0,390.0,372.0,2.7,19.3,722.0,553.63,423.49
2018,8,23,12,15,498.0,336.5,2.75,19.35,783.0,627.1,478.98
2018,8,23,12,30,606.0,301.0,2.8,19.4,844.0,705.68,537.82
2018,8,23,12,45,608.0,295.5,2.85,19.4,836.0,737.32,561.38
2018,8,23,13,0,610.0,290.0,2.9,19.4,828.0,767.0,583.65
2018,8,23,13,15,604.0,287.0,3.0,19.4,811.5,790.0,601.22
2018,8,23,13,30,598.0,284.0,3.1,19.4,795.0,808.38,615.58
2018,8,23,13,45,594.5,278.5,3.15,19.35,774.5,825.1,628.69
2018,8,23,14,0,591.0,273.0,3.2,19.3,754.0,839.07,639.92
2018,8,23,14,15,608.5,258.5,3.25,19.2,737.0,864.79,660.0
2018,8,23,14,30,626.0,244.0,3.3,19.1,720.0,885.09,676.4
2018,8,23,14,45,613.5,235.5,3.4,19.0,683.0,879.32,674.56
2018,8,23,15,0,601.0,227.0,3.5,18.9,646.0,864.66,666.9
2018,8,23,15,15,582.0,218.5,3.5,18.9,604.0,846.0,655.43
2018,8,23,15,30,563.0,210.0,3.5,18.9,562.0,824.44,641.9
2018,8,23,15,45,542.0,200.0,3.6,18.5,517.5,796.52,625.23
2018,8,23,16,0,521.0,190.0,3.7,18.1,473.0,766.16,606.53
2018,8,23,16,15,496.0,177.0,3.75,17.85,425.5,726.24,579.9
2018,8,23,16,30,471.0,164.0,3.8,17.6,378.0,684.5,551.38
2018,8,23,16,45,437.5,149.5,3.85,17.35,329.0,631.46,513.4
2018,8,23,17,0,404.0,135.0,3.9,17.1,280.0,577.63,473.7
2018,8,23,17,15,360.0,118.0,3.95,16.8,231.5,510.9,422.34
2018,8,23,17,30,316.0,101.0,4.0,16.5,183.0,427.32,355.91
2018,8,23,17,45,261.0,81.0,4.05,16.25,138.5,349.9,291.26
2018,8,23,18,0,206.0,61.0,4.1,16.0,94.0,274.6,225.93
2018,8,23,18,15,140.0,41.0,4.1,15.85,59.5,192.99,151.37
2018,8,23,18,30,74.0,21.0,4.1,15.7,25.0,99.54,22.28
2018,8,23,18,45,37.0,10.5,4.05,15.55,12.5,34.69,0.0
2018,8,23,19,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.95,14.85,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,24,5,15,3.0,1.0,3.4,14.5,1.0,0.0,0.0
2018,8,24,5,30,6.0,2.0,3.5,14.6,2.0,0.0,0.0
2018,8,24,5,45,63.5,16.5,3.55,14.7,21.0,14.08,0.0
2018,8,24,6,0,121.0,31.0,3.6,14.8,40.0,24.08,11.27
2018,8,24,6,15,197.5,50.0,3.55,14.95,79.0,38.03,27.05
2018,8,24,6,30,274.0,69.0,3.5,15.1,118.0,51.8,39.93
2018,8,24,6,45,162.0,77.5,3.45,15.25,109.0,57.98,45.84
2018,8,24,7,0,50.0,86.0,3.4,15.4,100.0,67.44,54.39
2018,8,24,7,15,25.5,103.0,3.3,15.65,110.0,79.68,65.14
2018,8,24,7,30,1.0,120.0,3.2,15.9,120.0,94.56,77.98
2018,8,24,7,45,8.5,142.5,3.15,16.1,146.5,111.27,92.22
2018,8,24,8,0,16.0,165.0,3.1,16.3,173.0,127.79,106.08
2018,8,24,8,15,35.0,195.5,3.05,16.55,214.5,141.74,117.54
2018,8,24,8,30,54.0,226.0,3.0,16.8,256.0,160.6,133.03
2018,8,24,8,45,73.0,253.5,2.95,17.05,298.0,177.23,146.45
2018,8,24,9,0,92.0,281.0,2.9,17.3,340.0,193.33,159.3
2018,8,24,9,15,96.0,301.5,2.9,17.55,366.5,205.12,168.48
2018,8,24,9,30,100.0,322.0,2.9,17.8,393.0,227.21,174.93
2018,8,24,9,45,107.0,340.5,2.9,18.0,420.0,250.78,191.37
2018,8,24,10,0,114.0,359.0,2.9,18.2,447.0,264.29,201.01
2018,8,24,10,15,203.5,361.0,2.95,18.4,525.0,301.98,227.13
2018,8,24,10,30,293.0,363.0,3.0,18.6,603.0,340.08,254.95
2018,8,24,10,45,448.5,320.0,3.05,18.8,699.0,386.69,289.46
2018,8,24,11,0,604.0,277.0,3.1,19.0,795.0,453.41,340.98
2018,8,24,11,15,635.5,269.0,3.2,19.1,822.5,503.21,381.68
2018,8,24,11,30,667.0,261.0,3.3,19.2,850.0,555.43,423.69
2018,8,24,11,45,668.0,262.5,3.35,19.35,856.5,599.34,458.57
2018,8,24,12,0,669.0,264.0,3.4,19.5,863.0,642.27,491.97
2018,8,24,12,15,664.0,265.5,3.55,19.5,859.5,679.98,521.53
2018,8,24,12,30,659.0,267.0,3.7,19.5,856.0,715.74,549.22
2018,8,24,12,45,686.5,252.0,3.8,19.55,860.0,759.94,582.94
2018,8,24,13,0,714.0,237.0,3.9,19.6,864.0,803.41,615.8
2018,8,24,13,15,712.5,233.5,4.0,19.55,849.5,832.24,637.78
2018,8,24,13,30,711.0,230.0,4.1,19.5,835.0,858.31,657.8
2018,8,24,13,45,698.0,229.0,4.2,19.4,809.0,873.64,670.19
2018,8,24,14,0,685.0,228.0,4.3,19.3,783.0,885.47,680.21
2018,8,24,14,15,676.0,224.0,4.4,19.2,754.0,894.61,688.66
2018,8,24,14,30,667.0,220.0,4.5,19.1,725.0,900.34,695.01
2018,8,24,14,45,650.5,215.0,4.55,18.95,687.5,894.43,692.97
2018,8,24,15,0,634.0,210.0,4.6,18.8,650.0,884.98,688.54
2018,8,24,15,15,615.5,203.0,4.6,18.8,608.5,868.13,678.18
2018,8,24,15,30,597.0,196.0,4.6,18.8,567.0,841.32,660.73
2018,8,24,15,45,572.0,188.0,4.65,18.4,521.0,811.5,642.37
2018,8,24,16,0,547.0,180.0,4.7,18.0,475.0,779.25,621.92
2018,8,24,16,15,516.0,169.5,4.7,17.75,426.0,736.08,592.21
2018,8,24,16,30,485.0,159.0,4.7,17.5,377.0,691.26,560.7
2018,8,24,16,45,447.5,145.5,4.7,17.25,327.5,635.39,519.89
2018,8,24,17,0,410.0,132.0,4.7,17.0,278.0,578.9,477.44
2018,8,24,17,15,364.5,115.5,4.65,16.7,229.5,511.32,424.61
2018,8,24,17,30,319.0,99.0,4.6,16.4,181.0,444.51,370.45
2018,8,24,17,45,262.5,79.0,4.55,16.1,136.0,348.24,290.43
2018,8,24,18,0,206.0,59.0,4.5,15.8,91.0,271.68,223.63
2018,8,24,18,15,138.5,39.0,4.45,15.6,57.0,188.85,146.91
2018,8,24,18,30,71.0,19.0,4.4,15.4,23.0,92.36,0.68
2018,8,24,18,45,35.5,9.5,4.3,15.2,11.5,32.72,0.0
2018,8,24,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.15,14.95,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,25,5,15,5.0,1.0,2.3,13.3,1.0,0.0,0.0
2018,8,25,5,30,10.0,2.0,2.3,13.6,2.0,0.0,0.0
2018,8,25,5,45,92.0,15.5,2.35,13.9,22.0,13.23,0.0
2018,8,25,6,0,174.0,29.0,2.4,14.2,42.0,22.48,9.54
2018,8,25,6,15,269.5,44.0,2.35,14.45,82.5,33.83,23.45
2018,8,25,6,30,365.0,59.0,2.3,14.7,123.0,44.98,34.0
2018,8,25,6,45,214.5,54.0,2.3,14.95,95.0,39.98,29.96
2018,8,25,7,0,64.0,49.0,2.3,15.2,67.0,39.79,29.92
2018,8,25,7,15,32.0,54.5,2.25,15.5,63.5,45.45,34.93
2018,8,25,7,30,0.0,60.0,2.2,15.8,60.0,49.69,38.57
2018,8,25,7,45,0.0,71.5,2.15,16.1,71.5,59.3,46.85
2018,8,25,8,0,0.0,83.0,2.1,16.4,83.0,68.9,55.02
2018,8,25,8,15,0.0,105.5,2.05,16.7,105.5,86.39,69.91
2018,8,25,8,30,0.0,128.0,2.0,17.0,128.0,103.53,84.29
2018,8,25,8,45,1.5,149.0,1.95,17.35,150.0,119.31,97.32
2018,8,25,9,0,3.0,170.0,1.9,17.7,172.0,134.84,109.97
2018,8,25,9,15,6.0,190.0,1.9,17.95,194.0,149.46,121.8
2018,8,25,9,30,9.0,210.0,1.9,18.2,216.0,165.36,128.44
2018,8,25,9,45,9.5,217.5,1.85,18.45,224.5,172.86,133.8
2018,8,25,10,0,10.0,225.0,1.8,18.7,233.0,180.4,139.3
2018,8,25,10,15,12.0,239.5,1.85,18.9,249.0,193.52,149.23
2018,8,25,10,30,14.0,254.0,1.9,19.1,265.0,207.03,159.48
2018,8,25,10,45,19.5,283.5,1.9,19.35,299.5,233.45,179.57
2018,8,25,11,0,25.0,313.0,1.9,19.6,334.0,254.48,195.38
2018,8,25,11,15,25.5,322.5,2.0,19.75,344.5,267.01,204.89
2018,8,25,11,30,26.0,332.0,2.1,19.9,355.0,279.87,214.68
2018,8,25,11,45,28.0,340.0,2.15,20.05,365.0,292.79,224.45
2018,8,25,12,0,30.0,348.0,2.2,20.2,375.0,306.16,234.56
2018,8,25,12,15,43.0,369.5,2.4,20.25,408.0,338.48,259.39
2018,8,25,12,30,56.0,391.0,2.6,20.3,441.0,372.85,285.65
2018,8,25,12,45,60.5,391.5,2.75,20.4,445.0,384.5,294.69
2018,8,25,13,0,65.0,392.0,2.9,20.5,449.0,396.39,304.04
2018,8,25,13,15,64.0,385.0,3.1,20.4,440.0,397.04,305.22
2018,8,25,13,30,63.0,378.0,3.3,20.3,431.0,397.18,306.08
2018,8,25,13,45,116.5,355.0,3.5,20.25,450.0,444.85,344.41
2018,8,25,14,0,170.0,332.0,3.7,20.2,469.0,480.15,373.44
2018,8,25,14,15,474.5,248.0,3.85,20.0,610.5,723.81,561.99
2018,8,25,14,30,779.0,164.0,4.0,19.8,752.0,947.75,724.84
2018,8,25,14,45,764.5,161.5,4.15,19.55,714.5,947.3,725.74
2018,8,25,15,0,750.0,159.0,4.3,19.3,677.0,943.23,725.98
2018,8,25,15,15,732.5,154.5,4.3,19.3,634.0,930.44,718.76
2018,8,25,15,30,715.0,150.0,4.3,19.3,591.0,914.2,709.28
2018,8,25,15,45,690.0,145.0,4.4,18.7,543.5,886.74,694.09
2018,8,25,16,0,665.0,140.0,4.5,18.1,496.0,856.23,676.71
2018,8,25,16,15,632.5,134.0,4.5,17.8,446.0,814.52,649.3
2018,8,25,16,30,600.0,128.0,4.5,17.5,396.0,770.39,619.6
2018,8,25,16,45,558.5,119.5,4.5,17.2,344.0,705.98,573.75
2018,8,25,17,0,517.0,111.0,4.5,16.9,292.0,649.64,532.77
2018,8,25,17,15,464.5,99.0,4.45,16.65,241.5,578.68,478.41
2018,8,25,17,30,412.0,87.0,4.4,16.4,191.0,508.77,422.71
2018,8,25,17,45,341.5,71.5,4.4,16.1,144.0,420.61,349.5
2018,8,25,18,0,271.0,56.0,4.4,15.8,97.0,336.19,275.92
2018,8,25,18,15,183.0,38.0,4.3,15.65,61.0,239.43,184.47
2018,8,25,18,30,95.0,20.0,4.2,15.5,25.0,123.95,0.0
2018,8,25,18,45,47.5,10.0,4.1,15.3,12.5,41.37,0.0
2018,8,25,19,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,26,5,15,6.5,1.0,2.4,13.1,1.0,0.0,0.0
2018,8,26,5,30,13.0,2.0,2.5,13.4,2.0,0.0,0.0
2018,8,26,5,45,106.5,14.0,2.55,13.65,21.5,11.95,0.0
2018,8,26,6,0,200.0,26.0,2.6,13.9,41.0,20.25,7.32
2018,8,26,6,15,261.5,35.5,2.55,14.15,71.0,27.45,17.94
2018,8,26,6,30,323.0,45.0,2.5,14.4,101.0,35.51,25.69
2018,8,26,6,45,215.0,41.0,2.5,14.65,83.5,30.7,21.75
2018,8,26,7,0,107.0,37.0,2.5,14.9,66.0,29.04,20.37
2018,8,26,7,15,53.5,41.5,2.4,15.15,56.0,34.09,24.87
2018,8,26,7,30,0.0,46.0,2.3,15.4,46.0,38.03,28.3
2018,8,26,7,45,0.0,54.5,2.25,15.65,54.5,45.12,34.44
2018,8,26,8,0,0.0,63.0,2.2,15.9,63.0,52.22,40.52
2018,8,26,8,15,0.0,84.0,2.15,16.2,84.0,69.78,55.65
2018,8,26,8,30,0.0,105.0,2.1,16.5,105.0,86.34,69.7
2018,8,26,8,45,1.0,135.0,2.05,16.75,135.5,109.11,88.9
2018,8,26,9,0,2.0,165.0,2.0,17.0,166.0,131.25,107.3
2018,8,26,9,15,10.0,201.0,2.05,17.3,208.0,157.06,128.54
2018,8,26,9,30,18.0,237.0,2.1,17.6,250.0,184.35,143.65
2018,8,26,9,45,78.5,281.0,2.1,17.85,340.5,212.39,162.42
2018,8,26,10,0,139.0,325.0,2.1,18.1,431.0,249.21,188.0
2018,8,26,10,15,423.5,253.0,2.2,18.3,594.5,269.64,193.86
2018,8,26,10,30,708.0,181.0,2.3,18.5,758.0,335.88,239.95
2018,8,26,10,45,820.5,144.0,2.4,18.75,830.5,400.29,292.08
2018,8,26,11,0,933.0,107.0,2.5,19.0,903.0,473.14,351.17
2018,8,26,11,15,923.0,114.5,2.65,19.1,913.5,526.8,396.99
2018,8,26,11,30,913.0,122.0,2.8,19.2,924.0,578.23,439.88
2018,8,26,11,45,920.0,119.5,2.9,19.3,933.0,629.4,481.3
2018,8,26,12,0,927.0,117.0,3.0,19.4,942.0,679.35,520.82
2018,8,26,12,15,930.5,115.0,3.15,19.45,942.0,725.91,557.36
2018,8,26,12,30,934.0,113.0,3.3,19.5,942.0,770.47,591.81
2018,8,26,12,45,928.5,114.5,3.4,19.5,932.0,809.14,620.37
2018,8,26,13,0,923.0,116.0,3.5,19.5,922.0,844.88,645.99
2018,8,26,13,15,918.0,116.0,3.65,19.5,904.5,876.57,669.09
2018,8,26,13,30,913.0,116.0,3.8,19.5,887.0,905.05,690.05
2018,8,26,13,45,907.0,114.5,3.95,19.45,862.0,927.84,707.35
2018,8,26,14,0,901.0,113.0,4.1,19.4,837.0,947.12,722.39
2018,8,26,14,15,892.0,112.0,4.2,19.25,805.5,960.57,733.6
2018,8,26,14,30,883.0,111.0,4.3,19.1,774.0,970.36,742.51
2018,8,26,14,45,870.0,109.0,4.45,19.0,735.0,971.57,746.03
2018,8,26,15,0,857.0,107.0,4.6,18.9,696.0,980.58,755.51
2018,8,26,15,15,842.0,104.5,4.6,18.9,652.5,972.07,751.3
2018,8,26,15,30,827.0,102.0,4.6,18.9,609.0,959.94,744.82
2018,8,26,15,45,806.0,99.0,4.7,18.45,561.0,937.84,733.48
2018,8,26,16,0,785.0,96.0,4.8,18.0,513.0,912.48,719.69
2018,8,26,16,15,756.5,92.0,4.85,17.7,461.5,875.59,696.49
2018,8,26,16,30,728.0,88.0,4.9,17.4,410.0,842.52,675.66
2018,8,26,16,45,690.5,83.0,4.9,17.15,357.0,791.74,640.51
2018,8,26,17,0,653.0,78.0,4.9,16.9,304.0,739.53,603.21
2018,8,26,17,15,602.0,71.0,4.85,16.55,252.0,671.56,552.12
2018,8,26,17,30,551.0,64.0,4.8,16.2,200.0,603.7,498.75
2018,8,26,17,45,473.5,54.5,4.75,15.9,151.5,511.18,422.7
2018,8,26,18,0,396.0,45.0,4.7,15.6,103.0,421.63,345.17
2018,8,26,18,15,271.0,32.0,4.65,15.45,64.5,296.89,226.62
2018,8,26,18,30,146.0,19.0,4.6,15.3,26.0,157.62,0.0
2018,8,26,18,45,73.0,9.5,4.5,15.15,13.0,58.41,0.0
2018,8,26,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,27,5,15,3.0,1.0,3.1,15.05,1.0,0.0,0.0
2018,8,27,5,30,6.0,2.0,3.1,15.2,2.0,0.0,0.0
2018,8,27,5,45,75.0,15.5,3.15,15.3,20.5,13.23,0.0
2018,8,27,6,0,144.0,29.0,3.2,15.4,39.0,22.44,7.67
2018,8,27,6,15,236.5,44.0,3.1,15.6,77.0,33.75,23.09
2018,8,27,6,30,329.0,59.0,3.0,15.8,115.0,44.84,33.65
2018,8,27,6,45,222.5,47.5,2.95,15.95,91.5,35.43,25.78
2018,8,27,7,0,116.0,36.0,2.9,16.1,68.0,26.09,17.61
2018,8,27,7,15,58.0,41.0,2.85,16.35,57.0,33.75,24.43
2018,8,27,7,30,0.0,46.0,2.8,16.6,46.0,38.03,28.14
2018,8,27,7,45,0.0,62.0,2.75,16.85,62.0,51.36,39.76
2018,8,27,8,0,0.0,78.0,2.7,17.1,78.0,64.74,51.26
2018,8,27,8,15,0.0,94.0,2.65,17.35,94.0,77.63,62.2
2018,8,27,8,30,0.0,110.0,2.6,17.6,110.0,90.1,72.65
2018,8,27,8,45,0.5,125.0,2.55,17.85,125.5,101.69,82.23
2018,8,27,9,0,1.0,140.0,2.5,18.1,141.0,113.15,91.62
2018,8,27,9,15,2.5,157.0,2.55,18.3,159.0,125.94,102.09
2018,8,27,9,30,4.0,174.0,2.6,18.5,177.0,139.32,107.9
2018,8,27,9,45,3.0,163.0,2.6,18.7,165.5,132.16,101.82
2018,8,27,10,0,2.0,152.0,2.6,18.9,154.0,124.36,95.35
2018,8,27,10,15,2.5,154.5,2.6,19.05,156.5,126.96,97.22
2018,8,27,10,30,3.0,157.0,2.6,19.2,159.0,129.61,99.14
2018,8,27,10,45,8.5,209.5,2.6,19.3,216.5,173.22,133.42
2018,8,27,11,0,14.0,262.0,2.6,19.4,274.0,217.51,167.77
2018,8,27,11,15,14.0,261.0,2.65,19.5,273.0,218.88,168.66
2018,8,27,11,30,14.0,260.0,2.7,19.6,272.0,220.13,169.59
2018,8,27,11,45,16.5,271.5,2.75,19.7,286.0,232.75,179.36
2018,8,27,12,0,19.0,283.0,2.8,19.8,300.0,245.79,189.44
2018,8,27,12,15,23.5,309.0,2.85,19.8,330.0,275.5,212.41
2018,8,27,12,30,28.0,335.0,2.9,19.8,360.0,305.49,235.45
2018,8,27,12,45,46.0,357.0,2.95,19.85,397.5,343.57,264.86
2018,8,27,13,0,64.0,379.0,3.0,19.9,435.0,384.05,295.92
2018,8,27,13,15,80.5,371.0,3.05,19.85,440.0,397.86,307.14
2018,8,27,13,30,97.0,363.0,3.1,19.8,445.0,412.22,318.99
2018,8,27,13,45,160.5,312.5,3.2,19.75,443.0,442.37,344.58
2018,8,27,14,0,224.0,262.0,3.3,19.7,441.0,474.58,371.8
2018,8,27,14,15,510.5,196.5,3.35,19.55,584.0,711.02,554.01
2018,8,27,14,30,797.0,131.0,3.4,19.4,727.0,920.86,704.21
2018,8,27,14,45,789.5,126.0,3.45,19.25,691.5,923.55,706.43
2018,8,27,15,0,782.0,121.0,3.5,19.1,656.0,922.68,708.07
2018,8,27,15,15,765.5,118.0,3.5,19.1,614.0,911.8,702.2
2018,8,27,15,30,749.0,115.0,3.5,19.1,572.0,897.49,694.12
2018,8,27,15,45,733.0,109.0,3.55,18.75,526.5,883.02,687.23
2018,8,27,16,0,717.0,103.0,3.6,18.4,481.0,859.57,673.92
2018,8,27,16,15,696.5,96.0,3.65,18.15,433.0,827.6,654.07
2018,8,27,16,30,676.0,89.0,3.7,17.9,385.0,793.1,632.0
2018,8,27,16,45,643.5,82.5,3.7,17.65,335.0,745.84,599.6
2018,8,27,17,0,611.0,76.0,3.7,17.4,285.0,697.15,565.09
2018,8,27,17,15,561.5,69.0,3.7,17.1,235.5,631.59,516.19
2018,8,27,17,30,512.0,62.0,3.7,16.8,186.0,566.26,465.12
2018,8,27,17,45,437.5,52.5,3.7,16.5,140.0,477.66,392.68
2018,8,27,18,0,363.0,43.0,3.7,16.2,94.0,392.09,318.77
2018,8,27,18,15,245.5,30.5,3.7,16.05,58.5,275.37,204.41
2018,8,27,18,30,128.0,18.0,3.7,15.9,23.0,108.03,0.0
2018,8,27,18,45,64.0,9.0,3.7,15.75,11.5,7.68,0.0
2018,8,27,19,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.75,14.95,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,28,5,15,3.5,1.0,2.8,15.05,1.0,0.0,0.0
2018,8,28,5,30,7.0,2.0,2.9,15.2,2.0,0.0,0.0
2018,8,28,5,45,87.5,15.0,3.0,15.35,20.5,12.8,0.0
2018,8,28,6,0,168.0,28.0,3.1,15.5,39.0,21.74,6.11
2018,8,28,6,15,271.0,41.0,3.15,15.65,78.0,31.63,21.21
2018,8,28,6,30,374.0,54.0,3.2,15.8,117.0,41.42,30.62
2018,8,28,6,45,253.5,42.5,3.2,15.95,92.0,32.06,22.79
2018,8,28,7,0,133.0,31.0,3.2,16.1,67.0,22.74,14.63
2018,8,28,7,15,66.5,33.0,3.1,16.3,51.0,25.58,17.17
2018,8,28,7,30,0.0,35.0,3.0,16.5,35.0,28.9,20.06
2018,8,28,7,45,0.0,52.5,2.95,16.65,52.5,43.45,32.84
2018,8,28,8,0,0.0,70.0,2.9,16.8,70.0,58.05,45.5
2018,8,28,8,15,0.0,102.5,2.85,17.05,102.5,84.07,67.88
2018,8,28,8,30,0.0,135.0,2.8,17.3,135.0,108.54,88.59
2018,8,28,8,45,4.0,164.0,2.75,17.55,166.5,129.88,106.36
2018,8,28,9,0,8.0,193.0,2.7,17.8,198.0,150.72,123.48
2018,8,28,9,15,9.0,204.0,2.7,18.0,210.0,158.99,129.94
2018,8,28,9,30,10.0,215.0,2.7,18.2,222.0,168.64,131.28
2018,8,28,9,45,8.0,202.5,2.7,18.4,208.5,161.75,125.36
2018,8,28,10,0,6.0,190.0,2.7,18.6,195.0,153.81,118.81
2018,8,28,10,15,9.0,216.5,2.7,18.7,224.0,175.65,135.81
2018,8,28,10,30,12.0,243.0,2.7,18.8,253.0,198.09,153.17
2018,8,28,10,45,18.0,277.5,2.75,18.95,292.5,228.25,176.4
2018,8,28,11,0,24.0,312.0,2.8,19.1,332.0,253.26,195.52
2018,8,28,11,15,24.5,319.0,2.8,19.15,340.0,263.91,203.66
2018,8,28,11,30,25.0,326.0,2.8,19.2,348.0,274.79,212.01
2018,8,28,11,45,28.5,340.5,2.75,19.3,365.5,293.51,226.29
2018,8,28,12,0,32.0,355.0,2.7,19.4,383.0,313.12,241.17
2018,8,28,12,15,37.0,363.0,2.7,19.45,395.5,329.23,253.5
2018,8,28,12,30,42.0,371.0,2.7,19.5,408.0,346.08,266.41
2018,8,28,12,45,51.5,377.5,2.75,19.5,422.5,365.69,281.64
2018,8,28,13,0,61.0,384.0,2.8,19.5,437.0,386.27,297.62
2018,8,28,13,15,80.5,389.5,2.8,19.5,458.0,415.1,320.02
2018,8,28,13,30,100.0,395.0,2.8,19.5,479.0,445.44,343.5
2018,8,28,13,45,181.5,367.0,2.8,19.5,514.0,514.2,397.34
2018,8,28,14,0,263.0,339.0,2.8,19.5,549.0,588.16,454.16
2018,8,28,14,15,582.0,214.0,2.8,19.4,654.0,794.45,611.12
2018,8,28,14,30,901.0,89.0,2.8,19.3,759.0,961.02,727.09
2018,8,28,14,45,892.5,86.5,2.8,19.25,722.0,965.5,730.1
2018,8,28,15,0,884.0,84.0,2.8,19.2,685.0,966.28,732.32
2018,8,28,15,15,870.5,82.0,2.8,19.2,642.0,959.15,729.24
2018,8,28,15,30,857.0,80.0,2.8,19.2,599.0,948.48,723.96
2018,8,28,15,45,840.5,77.5,2.8,18.9,552.5,930.86,714.86
2018,8,28,16,0,824.0,75.0,2.8,18.6,506.0,910.08,703.59
2018,8,28,16,15,802.5,71.5,2.8,18.4,456.0,890.87,693.09
2018,8,28,16,30,781.0,68.0,2.8,18.2,406.0,858.11,672.75
2018,8,28,16,45,749.0,64.0,2.75,18.0,354.0,812.4,642.25
2018,8,28,17,0,717.0,60.0,2.7,17.8,302.0,764.91,609.48
2018,8,28,17,15,667.5,55.5,2.7,17.55,250.0,699.73,562.38
2018,8,28,17,30,618.0,51.0,2.7,17.3,198.0,634.26,512.51
2018,8,28,17,45,540.5,44.0,2.7,17.05,149.0,550.99,445.61
2018,8,28,18,0,463.0,37.0,2.7,16.8,100.0,464.09,371.17
2018,8,28,18,15,322.0,27.0,2.7,16.6,62.0,329.55,235.91
2018,8,28,18,30,181.0,17.0,2.7,16.4,24.0,145.09,0.0
2018,8,28,18,45,90.5,8.5,2.7,16.2,12.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.7,15.95,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.55,15.55,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,29,5,45,12.5,3.5,1.95,15.7,4.5,2.99,0.0
2018,8,29,6,0,25.0,7.0,2.0,16.0,9.0,5.8,0.0
2018,8,29,6,15,34.0,11.5,2.0,16.2,16.0,9.42,2.32
2018,8,29,6,30,43.0,16.0,2.0,16.4,23.0,12.95,5.7
2018,8,29,6,45,31.5,22.5,2.05,16.65,28.5,19.02,11.21
2018,8,29,7,0,20.0,29.0,2.1,16.9,34.0,24.71,16.33
2018,8,29,7,15,10.0,44.5,2.1,17.15,47.0,37.46,27.64
2018,8,29,7,30,0.0,60.0,2.1,17.4,60.0,49.69,38.33
2018,8,29,7,45,0.0,80.0,2.05,17.6,80.0,66.17,52.6
2018,8,29,8,0,0.0,100.0,2.0,17.8,100.0,81.72,65.86
2018,8,29,8,15,1.0,125.0,2.05,18.05,125.5,100.67,81.85
2018,8,29,8,30,2.0,150.0,2.1,18.3,151.0,119.24,97.3
2018,8,29,8,45,4.5,170.0,2.1,18.5,172.5,134.03,109.38
2018,8,29,9,0,7.0,190.0,2.1,18.7,194.0,148.61,121.18
2018,8,29,9,15,5.5,187.0,2.15,18.95,190.5,147.21,119.56
2018,8,29,9,30,4.0,184.0,2.2,19.2,187.0,146.42,113.21
2018,8,29,9,45,2.5,166.0,2.25,19.4,168.0,134.28,103.22
2018,8,29,10,0,1.0,148.0,2.3,19.6,149.0,121.06,92.5
2018,8,29,10,15,1.0,137.0,2.35,19.75,138.0,112.9,85.8
2018,8,29,10,30,1.0,126.0,2.4,19.9,127.0,104.46,78.91
2018,8,29,10,45,6.0,177.5,2.5,20.05,182.5,147.37,112.78
2018,8,29,11,0,11.0,229.0,2.6,20.2,238.0,190.73,146.56
2018,8,29,11,15,58.5,314.0,2.65,20.3,364.5,276.03,212.09
2018,8,29,11,30,106.0,399.0,2.7,20.4,491.0,369.63,282.87
2018,8,29,11,45,194.0,404.5,2.75,20.5,574.5,437.15,333.89
2018,8,29,12,0,282.0,410.0,2.8,20.6,658.0,514.33,391.96
2018,8,29,12,15,549.5,286.5,2.8,20.65,769.5,618.64,472.4
2018,8,29,12,30,817.0,163.0,2.8,20.7,881.0,733.45,559.56
2018,8,29,12,45,867.0,137.0,2.8,20.75,892.0,779.8,594.14
2018,8,29,13,0,917.0,111.0,2.8,20.8,903.0,832.74,630.85
2018,8,29,13,15,913.0,110.0,2.85,20.8,885.5,863.91,652.64
2018,8,29,13,30,909.0,109.0,2.9,20.8,868.0,891.87,672.44
2018,8,29,13,45,903.5,107.5,2.9,20.8,843.5,914.71,688.47
2018,8,29,14,0,898.0,106.0,2.9,20.8,819.0,934.05,702.28
2018,8,29,14,15,889.5,105.0,2.85,20.75,787.5,947.61,712.07
2018,8,29,14,30,881.0,104.0,2.8,20.7,756.0,957.54,719.59
2018,8,29,14,45,870.0,101.5,2.75,20.65,718.0,959.78,722.13
2018,8,29,15,0,859.0,99.0,2.7,20.6,680.0,958.34,722.43
2018,8,29,15,15,844.0,96.5,2.7,20.6,636.5,960.61,725.74
2018,8,29,15,30,829.0,94.0,2.7,20.6,593.0,948.26,719.29
2018,8,29,15,45,795.0,94.5,2.65,20.4,541.5,917.66,700.68
2018,8,29,16,0,761.0,95.0,2.6,20.2,490.0,883.92,679.91
2018,8,29,16,15,660.5,103.5,2.6,20.0,421.0,800.41,624.04
2018,8,29,16,30,560.0,112.0,2.6,19.8,352.0,709.68,561.51
2018,8,29,16,45,496.0,105.0,2.6,19.65,297.0,624.9,501.1
2018,8,29,17,0,432.0,98.0,2.6,19.5,242.0,551.41,447.04
2018,8,29,17,15,406.5,83.5,2.6,19.2,200.0,502.85,410.45
2018,8,29,17,30,381.0,69.0,2.6,18.9,158.0,453.91,371.48
2018,8,29,17,45,328.5,55.5,2.6,18.65,118.5,384.3,313.67
2018,8,29,18,0,276.0,42.0,2.6,18.4,79.0,317.55,254.49
2018,8,29,18,15,180.0,28.0,2.65,18.15,48.0,217.88,147.98
2018,8,29,18,30,84.0,14.0,2.7,17.9,17.0,72.34,0.0
2018,8,29,18,45,42.0,7.0,2.7,17.6,8.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.7,17.15,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,16.85,0.0,0.0,0.0
