Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,20,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.05,16.35,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.05,16.35,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.65,16.15,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,30,5,45,8.5,3.5,1.65,16.55,4.0,2.99,0.0
2018,8,30,6,0,17.0,7.0,1.7,16.7,8.0,5.78,0.0
2018,8,30,6,15,13.0,10.5,1.65,16.9,11.5,9.07,1.98
2018,8,30,6,30,9.0,14.0,1.6,17.1,15.0,11.85,4.7
2018,8,30,6,45,12.0,19.0,1.55,17.25,21.5,16.13,8.62
2018,8,30,7,0,15.0,24.0,1.5,17.4,28.0,20.42,12.5
2018,8,30,7,15,7.5,29.5,1.45,17.5,31.5,25.06,16.63
2018,8,30,7,30,0.0,35.0,1.4,17.6,35.0,28.9,19.99
2018,8,30,7,45,0.0,44.5,1.35,17.7,44.5,36.79,26.88
2018,8,30,8,0,0.0,54.0,1.3,17.8,54.0,44.71,33.7
2018,8,30,8,15,0.0,85.0,1.25,17.95,85.0,70.61,56.03
2018,8,30,8,30,0.0,116.0,1.2,18.1,116.0,94.54,76.28
2018,8,30,8,45,4.0,150.0,1.15,18.25,152.5,119.9,97.45
2018,8,30,9,0,8.0,184.0,1.1,18.4,189.0,144.47,117.63
2018,8,30,9,15,13.0,187.5,1.15,18.65,196.5,147.66,119.8
2018,8,30,9,30,18.0,191.0,1.2,18.9,204.0,152.22,117.31
2018,8,30,9,45,20.5,226.0,1.2,19.1,241.0,179.83,138.34
2018,8,30,10,0,23.0,261.0,1.2,19.3,278.0,208.0,159.7
2018,8,30,10,15,84.5,313.0,1.35,19.45,380.5,251.32,190.58
2018,8,30,10,30,146.0,365.0,1.5,19.6,483.0,304.62,229.62
2018,8,30,10,45,146.5,379.0,1.6,19.75,500.0,329.56,249.16
2018,8,30,11,0,147.0,393.0,1.7,19.9,517.0,354.96,269.05
2018,8,30,11,15,129.0,405.0,1.8,20.0,515.0,370.86,281.81
2018,8,30,11,30,111.0,417.0,1.9,20.1,513.0,385.2,293.08
2018,8,30,11,45,144.0,424.5,2.0,20.2,550.0,423.68,322.27
2018,8,30,12,0,177.0,432.0,2.1,20.3,587.0,465.5,353.8
2018,8,30,12,15,217.0,426.0,2.25,20.3,616.0,504.19,383.47
2018,8,30,12,30,257.0,420.0,2.4,20.3,645.0,550.94,418.97
2018,8,30,12,45,329.5,385.5,2.55,20.35,671.0,596.2,454.16
2018,8,30,13,0,402.0,351.0,2.7,20.4,697.0,653.04,497.51
2018,8,30,13,15,461.5,314.0,2.85,20.35,703.5,692.79,528.73
2018,8,30,13,30,521.0,277.0,3.0,20.3,710.0,732.32,559.98
2018,8,30,13,45,452.0,296.0,3.15,20.25,664.0,712.62,545.98
2018,8,30,14,0,383.0,315.0,3.3,20.2,618.0,672.09,517.4
2018,8,30,14,15,609.5,218.5,3.45,20.1,678.0,822.91,632.77
2018,8,30,14,30,836.0,122.0,3.6,20.0,738.0,944.66,719.83
2018,8,30,14,45,824.0,119.0,3.75,19.9,700.0,945.49,722.06
2018,8,30,15,0,812.0,116.0,3.9,19.8,662.0,942.62,722.84
2018,8,30,15,15,796.0,113.0,3.9,19.8,619.0,932.25,717.41
2018,8,30,15,30,780.0,110.0,3.9,19.8,576.0,918.35,709.69
2018,8,30,15,45,759.0,106.0,4.15,19.45,529.0,895.04,697.65
2018,8,30,16,0,738.0,102.0,4.4,19.1,482.0,875.01,687.87
2018,8,30,16,15,710.0,97.0,4.5,18.85,432.0,838.24,664.87
2018,8,30,16,30,682.0,92.0,4.6,18.6,382.0,799.1,639.59
2018,8,30,16,45,641.5,86.0,4.7,18.35,330.0,745.0,602.2
2018,8,30,17,0,601.0,80.0,4.8,18.1,278.0,689.67,562.45
2018,8,30,17,15,542.5,73.0,4.8,17.8,227.5,616.31,506.47
2018,8,30,17,30,484.0,66.0,4.8,17.5,177.0,543.31,448.12
2018,8,30,17,45,398.0,55.0,4.8,17.2,130.5,444.1,365.66
2018,8,30,18,0,312.0,44.0,4.8,16.9,84.0,350.0,282.81
2018,8,30,18,15,197.0,29.0,4.75,16.7,50.0,230.65,148.7
2018,8,30,18,30,82.0,14.0,4.7,16.5,16.0,70.69,0.0
2018,8,30,18,45,41.0,7.0,4.65,16.3,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.55,16.05,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.45,15.9,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.35,15.75,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,8,31,5,45,95.5,11.5,4.55,15.45,17.0,9.82,0.0
2018,8,31,6,0,191.0,23.0,4.7,15.6,34.0,19.21,0.19
2018,8,31,6,15,309.0,34.5,4.65,15.8,74.5,28.31,18.08
2018,8,31,6,30,427.0,46.0,4.6,16.0,115.0,37.26,26.86
2018,8,31,6,45,288.5,36.0,4.6,16.15,90.0,27.28,18.5
2018,8,31,7,0,150.0,26.0,4.6,16.3,65.0,19.4,11.63
2018,8,31,7,15,75.0,29.0,4.5,16.5,48.5,22.73,14.61
2018,8,31,7,30,0.0,32.0,4.4,16.7,32.0,26.41,17.83
2018,8,31,7,45,0.0,46.0,4.3,16.95,46.0,38.04,28.03
2018,8,31,8,0,0.0,60.0,4.2,17.2,60.0,49.71,38.13
2018,8,31,8,15,0.0,92.0,4.0,17.5,92.0,76.03,60.85
2018,8,31,8,30,0.0,124.0,3.8,17.8,124.0,100.43,81.56
2018,8,31,8,45,1.5,148.5,3.65,18.15,149.5,118.75,96.79
2018,8,31,9,0,3.0,173.0,3.5,18.5,175.0,136.71,111.54
2018,8,31,9,15,9.0,201.5,3.4,18.8,207.5,157.14,128.21
2018,8,31,9,30,15.0,230.0,3.3,19.1,240.0,178.86,139.03
2018,8,31,9,45,26.0,266.0,3.2,19.35,285.0,195.91,151.3
2018,8,31,10,0,37.0,302.0,3.1,19.6,330.0,225.9,173.81
2018,8,31,10,15,48.5,326.5,3.1,19.85,364.5,251.07,192.62
2018,8,31,10,30,60.0,351.0,3.1,20.1,399.0,278.31,213.15
2018,8,31,10,45,95.0,377.0,3.15,20.4,455.5,316.95,241.94
2018,8,31,11,0,130.0,403.0,3.2,20.7,512.0,354.52,270.15
2018,8,31,11,15,178.5,405.5,3.4,20.8,558.0,394.04,300.41
2018,8,31,11,30,227.0,408.0,3.6,20.9,604.0,438.49,334.66
2018,8,31,11,45,313.0,385.0,3.8,21.0,657.5,488.73,373.73
2018,8,31,12,0,399.0,362.0,4.0,21.1,711.0,549.76,420.96
2018,8,31,12,15,620.0,253.0,4.25,21.1,794.5,637.1,490.03
2018,8,31,12,30,841.0,144.0,4.5,21.1,878.0,732.07,564.99
2018,8,31,12,45,888.0,118.5,4.8,21.05,886.0,777.64,601.52
2018,8,31,13,0,935.0,93.0,5.1,21.0,894.0,827.97,639.38
2018,8,31,13,15,893.0,112.0,5.35,20.9,865.0,847.36,655.02
2018,8,31,13,30,851.0,131.0,5.6,20.8,836.0,861.54,667.23
2018,8,31,13,45,863.5,120.0,5.85,20.65,817.0,889.84,689.9
2018,8,31,14,0,876.0,109.0,6.1,20.5,798.0,915.02,710.44
2018,8,31,14,15,886.5,99.5,6.3,20.3,772.5,936.6,728.51
2018,8,31,14,30,897.0,90.0,6.5,20.1,747.0,954.65,744.28
2018,8,31,14,45,751.5,136.5,6.65,19.85,667.5,894.25,703.26
2018,8,31,15,0,606.0,183.0,6.8,19.6,588.0,823.96,654.43
2018,8,31,15,15,544.5,187.0,6.8,19.6,533.0,767.95,614.03
2018,8,31,15,30,483.0,191.0,6.8,19.6,478.0,718.84,577.55
2018,8,31,15,45,615.0,142.0,6.9,19.1,476.0,803.52,646.69
2018,8,31,16,0,747.0,93.0,7.0,18.6,474.0,865.13,696.58
2018,8,31,16,15,664.5,96.0,6.9,18.3,409.0,792.06,643.47
2018,8,31,16,30,582.0,99.0,6.8,18.0,344.0,712.4,584.59
2018,8,31,16,45,640.5,79.5,6.75,17.7,315.5,734.07,603.84
2018,8,31,17,0,699.0,60.0,6.7,17.4,287.0,743.99,612.98
2018,8,31,17,15,646.0,55.0,6.55,17.1,235.0,675.55,559.29
2018,8,31,17,30,593.0,50.0,6.4,16.8,183.0,614.66,509.24
2018,8,31,17,45,505.5,43.0,6.3,16.45,135.0,517.4,427.06
2018,8,31,18,0,418.0,36.0,6.2,16.1,87.0,424.06,342.45
2018,8,31,18,15,270.0,25.0,6.05,15.9,52.0,276.2,163.62
2018,8,31,18,30,122.0,14.0,5.9,15.7,17.0,99.03,0.0
2018,8,31,18,45,61.0,7.0,5.75,15.55,8.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,5.55,15.35,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,5.4,15.25,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,5.3,15.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.2,15.2,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,5.0,15.15,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,4.85,15.05,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,4.7,14.95,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,4.6,14.85,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,1,5,45,96.0,11.0,3.0,15.1,16.5,9.39,0.0
2018,9,1,6,0,192.0,22.0,3.0,15.3,33.0,18.37,0.0
2018,9,1,6,15,308.0,34.0,2.85,15.5,73.0,27.95,17.7
2018,9,1,6,30,424.0,46.0,2.7,15.7,113.0,37.33,26.94
2018,9,1,6,45,324.0,38.5,2.55,15.95,101.0,29.47,20.46
2018,9,1,7,0,224.0,31.0,2.4,16.2,89.0,22.54,14.44
2018,9,1,7,15,112.0,35.0,2.25,16.45,64.0,25.05,16.7
2018,9,1,7,30,0.0,39.0,2.1,16.7,39.0,32.21,23.01
2018,9,1,7,45,0.0,50.5,2.0,16.95,50.5,41.78,31.36
2018,9,1,8,0,0.0,62.0,1.9,17.2,62.0,51.38,39.62
2018,9,1,8,15,0.0,83.5,1.9,17.4,83.5,69.35,55.08
2018,9,1,8,30,0.0,105.0,1.9,17.6,105.0,86.23,69.38
2018,9,1,8,45,0.0,121.0,1.95,17.85,121.0,98.59,79.64
2018,9,1,9,0,0.0,137.0,2.0,18.1,137.0,110.81,89.68
2018,9,1,9,15,1.0,153.5,2.15,18.3,154.0,123.25,99.86
2018,9,1,9,30,2.0,170.0,2.3,18.5,171.0,136.07,105.4
2018,9,1,9,45,4.0,183.0,2.45,18.75,186.0,146.9,113.62
2018,9,1,10,0,6.0,196.0,2.6,19.0,201.0,158.09,122.11
2018,9,1,10,15,7.5,208.0,2.75,19.1,214.0,168.78,130.31
2018,9,1,10,30,9.0,220.0,2.9,19.2,227.0,179.76,138.77
2018,9,1,10,45,13.0,251.0,3.1,19.35,261.5,206.36,159.43
2018,9,1,11,0,17.0,282.0,3.3,19.5,296.0,233.8,180.63
2018,9,1,11,15,19.5,295.5,3.45,19.6,312.0,248.02,191.57
2018,9,1,11,30,22.0,309.0,3.6,19.7,328.0,262.72,202.93
2018,9,1,11,45,24.0,318.5,3.75,19.75,339.5,273.77,211.51
2018,9,1,12,0,26.0,328.0,3.9,19.8,351.0,287.79,222.42
2018,9,1,12,15,29.0,335.5,4.05,19.85,361.0,301.34,232.99
2018,9,1,12,30,32.0,343.0,4.2,19.9,371.0,315.41,243.99
2018,9,1,12,45,28.5,329.0,4.35,19.95,353.5,306.33,237.21
2018,9,1,13,0,25.0,315.0,4.5,20.0,336.0,296.29,229.72
2018,9,1,13,15,22.5,303.0,4.65,19.95,321.5,277.46,215.51
2018,9,1,13,30,20.0,291.0,4.8,19.9,307.0,267.22,207.91
2018,9,1,13,45,76.0,264.5,4.9,19.85,324.0,306.89,241.31
2018,9,1,14,0,132.0,238.0,5.0,19.8,341.0,351.57,278.55
2018,9,1,14,15,476.5,187.5,5.1,19.65,538.0,667.44,528.64
2018,9,1,14,30,821.0,137.0,5.2,19.5,735.0,944.45,732.84
2018,9,1,14,45,808.0,133.5,5.3,19.35,696.5,943.76,733.22
2018,9,1,15,0,795.0,130.0,5.4,19.2,658.0,939.32,732.79
2018,9,1,15,15,777.5,126.0,5.4,19.2,614.0,926.32,725.31
2018,9,1,15,30,760.0,122.0,5.4,19.2,570.0,916.89,720.56
2018,9,1,15,45,738.0,117.5,5.45,18.8,522.5,892.55,706.46
2018,9,1,16,0,716.0,113.0,5.5,18.4,475.0,865.16,690.03
2018,9,1,16,15,686.5,107.0,5.45,18.15,424.5,825.92,663.59
2018,9,1,16,30,657.0,101.0,5.4,17.9,374.0,784.32,634.9
2018,9,1,16,45,615.5,94.0,5.4,17.6,322.0,728.33,594.77
2018,9,1,17,0,574.0,87.0,5.4,17.3,270.0,671.07,552.25
2018,9,1,17,15,515.0,77.5,5.35,16.95,219.0,594.62,492.64
2018,9,1,17,30,456.0,68.0,5.3,16.6,168.0,518.63,430.67
2018,9,1,17,45,370.0,55.0,5.25,16.2,122.0,417.21,345.07
2018,9,1,18,0,284.0,42.0,5.2,15.8,76.0,324.99,261.38
2018,9,1,18,15,174.5,27.0,5.15,15.65,44.5,205.22,102.66
2018,9,1,18,30,65.0,12.0,5.1,15.5,13.0,56.47,0.0
2018,9,1,18,45,32.5,6.0,5.05,15.3,6.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.95,15.05,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.85,14.9,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.75,14.75,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.6,14.65,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.4,14.55,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.2,14.45,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,2,5,45,60.0,10.5,2.1,14.45,14.0,8.96,0.0
2018,9,2,6,0,120.0,21.0,2.1,14.7,28.0,16.33,0.0
2018,9,2,6,15,221.0,36.5,2.05,14.95,65.0,28.15,17.79
2018,9,2,6,30,322.0,52.0,2.0,15.2,102.0,39.79,29.12
2018,9,2,6,45,252.5,57.5,1.95,15.5,106.0,42.96,32.41
2018,9,2,7,0,183.0,63.0,1.9,15.8,110.0,48.3,37.35
2018,9,2,7,15,91.5,77.0,1.9,16.1,100.5,60.21,47.89
2018,9,2,7,30,0.0,91.0,1.9,16.4,91.0,73.63,59.57
2018,9,2,7,45,2.0,116.0,1.85,16.7,117.0,92.43,75.73
2018,9,2,8,0,4.0,141.0,1.8,17.0,143.0,110.89,91.31
2018,9,2,8,15,9.0,163.0,1.8,17.3,168.0,127.08,104.72
2018,9,2,8,30,14.0,185.0,1.8,17.6,193.0,143.06,117.77
2018,9,2,8,45,17.0,203.5,1.75,17.95,213.5,156.52,128.52
2018,9,2,9,0,20.0,222.0,1.7,18.3,234.0,169.81,139.01
2018,9,2,9,15,21.0,236.0,1.7,18.55,249.5,180.02,146.92
2018,9,2,9,30,22.0,250.0,1.7,18.8,265.0,192.27,149.14
2018,9,2,9,45,32.5,275.0,1.75,19.1,298.5,201.8,155.29
2018,9,2,10,0,43.0,300.0,1.8,19.4,332.0,225.43,172.72
2018,9,2,10,15,86.5,321.5,1.8,19.6,389.5,256.59,194.86
2018,9,2,10,30,130.0,343.0,1.8,19.8,447.0,285.56,215.87
2018,9,2,10,45,153.0,368.0,1.8,20.05,493.5,324.18,245.17
2018,9,2,11,0,176.0,393.0,1.8,20.3,540.0,366.29,276.99
2018,9,2,11,15,146.5,401.5,1.9,20.4,525.0,376.19,285.48
2018,9,2,11,30,117.0,410.0,2.0,20.5,510.0,383.09,291.37
2018,9,2,11,45,108.0,413.5,2.1,20.65,506.5,395.09,300.74
2018,9,2,12,0,99.0,417.0,2.2,20.8,503.0,403.96,307.61
2018,9,2,12,15,119.0,421.0,2.35,20.85,524.0,435.28,331.61
2018,9,2,12,30,139.0,425.0,2.5,20.9,545.0,466.44,355.41
2018,9,2,12,45,179.5,417.5,2.65,20.9,571.0,504.36,384.75
2018,9,2,13,0,220.0,410.0,2.8,20.9,597.0,544.5,415.7
2018,9,2,13,15,214.5,400.5,2.95,20.8,580.0,547.12,418.63
2018,9,2,13,30,209.0,391.0,3.1,20.7,563.0,548.19,420.63
2018,9,2,13,45,199.0,356.5,3.3,20.6,516.0,519.17,400.9
2018,9,2,14,0,189.0,322.0,3.5,20.5,469.0,487.16,378.79
2018,9,2,14,15,493.0,231.0,3.65,20.35,593.5,719.14,558.74
2018,9,2,14,30,797.0,140.0,3.8,20.2,718.0,923.87,707.43
2018,9,2,14,45,783.5,137.0,3.95,20.05,680.0,922.91,707.86
2018,9,2,15,0,770.0,134.0,4.1,19.9,642.0,918.28,707.45
2018,9,2,15,15,751.5,130.0,4.1,19.9,598.5,911.33,704.38
2018,9,2,15,30,733.0,126.0,4.1,19.9,555.0,894.27,694.3
2018,9,2,15,45,709.0,121.0,4.2,19.4,507.5,867.44,679.12
2018,9,2,16,0,685.0,116.0,4.3,18.9,460.0,837.65,661.61
2018,9,2,16,15,653.5,110.0,4.25,18.55,410.0,796.79,634.62
2018,9,2,16,30,622.0,104.0,4.2,18.2,360.0,753.68,605.42
2018,9,2,16,45,579.0,96.5,4.15,17.9,309.0,696.24,564.4
2018,9,2,17,0,536.0,89.0,4.1,17.6,258.0,637.63,521.09
2018,9,2,17,15,476.0,79.0,4.05,17.2,208.0,560.57,461.58
2018,9,2,17,30,416.0,69.0,4.0,16.8,158.0,481.98,398.07
2018,9,2,17,45,331.5,55.0,3.95,16.4,113.5,385.51,316.97
2018,9,2,18,0,247.0,41.0,3.9,16.0,69.0,294.64,234.03
2018,9,2,18,15,146.0,25.0,3.85,15.8,39.5,177.84,66.17
2018,9,2,18,30,45.0,9.0,3.8,15.6,10.0,39.57,0.0
2018,9,2,18,45,22.5,4.5,3.7,15.4,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,3,5,45,69.5,10.5,1.75,14.3,14.0,8.96,0.0
2018,9,3,6,0,139.0,21.0,1.8,14.5,28.0,16.36,0.0
2018,9,3,6,15,247.0,35.0,1.75,14.75,65.5,27.11,16.8
2018,9,3,6,30,355.0,49.0,1.7,15.0,103.0,39.84,29.15
2018,9,3,6,45,277.0,51.5,1.7,15.3,104.0,38.8,28.75
2018,9,3,7,0,199.0,54.0,1.7,15.6,105.0,39.56,29.63
2018,9,3,7,15,99.5,64.5,1.7,15.85,90.0,51.5,40.25
2018,9,3,7,30,0.0,75.0,1.7,16.1,75.0,61.76,49.22
2018,9,3,7,45,0.5,99.0,1.7,16.35,99.0,80.2,65.19
2018,9,3,8,0,1.0,123.0,1.7,16.6,123.0,98.27,80.58
2018,9,3,8,15,5.0,149.5,1.7,16.85,152.0,117.79,96.98
2018,9,3,8,30,9.0,176.0,1.7,17.1,181.0,136.93,112.82
2018,9,3,8,45,14.5,199.0,1.7,17.4,207.5,153.45,126.24
2018,9,3,9,0,20.0,222.0,1.7,17.7,234.0,169.73,139.3
2018,9,3,9,15,28.0,247.0,1.7,17.95,265.5,174.38,142.61
2018,9,3,9,30,36.0,272.0,1.7,18.2,297.0,193.22,149.9
2018,9,3,9,45,45.0,296.5,1.7,18.45,329.0,215.66,166.02
2018,9,3,10,0,54.0,321.0,1.7,18.7,361.0,239.83,183.79
2018,9,3,10,15,84.0,345.5,1.8,18.9,411.0,270.68,206.27
2018,9,3,10,30,114.0,370.0,1.9,19.1,461.0,297.44,226.02
2018,9,3,10,45,188.5,379.0,1.95,19.3,534.0,343.48,259.86
2018,9,3,11,0,263.0,388.0,2.0,19.5,607.0,392.13,296.35
2018,9,3,11,15,293.5,389.0,2.05,19.65,637.0,430.63,326.17
2018,9,3,11,30,324.0,390.0,2.1,19.8,667.0,472.01,358.04
2018,9,3,11,45,412.5,352.0,2.2,19.9,707.5,519.03,394.6
2018,9,3,12,0,501.0,314.0,2.3,20.0,748.0,574.06,437.12
2018,9,3,12,15,630.0,252.0,2.35,20.05,796.5,641.21,488.74
2018,9,3,12,30,759.0,190.0,2.4,20.1,845.0,714.6,544.44
2018,9,3,12,45,710.5,210.0,2.5,20.15,818.0,734.88,559.51
2018,9,3,13,0,662.0,230.0,2.6,20.2,791.0,749.76,570.79
2018,9,3,13,15,480.5,303.0,2.7,20.2,705.5,696.5,531.08
2018,9,3,13,30,299.0,376.0,2.8,20.2,620.0,623.41,476.27
2018,9,3,13,45,307.5,353.5,2.95,20.15,598.0,626.14,480.76
2018,9,3,14,0,316.0,331.0,3.1,20.1,576.0,626.93,483.43
2018,9,3,14,15,548.0,236.5,3.2,19.9,640.0,774.79,597.58
2018,9,3,14,30,780.0,142.0,3.3,19.7,704.0,908.82,695.07
2018,9,3,14,45,766.0,139.0,3.45,19.5,666.5,907.13,695.7
2018,9,3,15,0,752.0,136.0,3.6,19.3,629.0,908.8,699.92
2018,9,3,15,15,733.0,131.5,3.6,19.3,585.5,893.97,691.25
2018,9,3,15,30,714.0,127.0,3.6,19.3,542.0,875.77,680.41
2018,9,3,15,45,690.0,122.5,3.7,18.8,495.5,849.58,665.7
2018,9,3,16,0,666.0,118.0,3.8,18.3,449.0,820.48,648.68
2018,9,3,16,15,634.0,111.5,3.75,18.05,399.5,778.7,620.69
2018,9,3,16,30,602.0,105.0,3.7,17.8,350.0,734.74,590.54
2018,9,3,16,45,558.5,97.0,3.65,17.55,299.5,676.57,548.75
2018,9,3,17,0,515.0,89.0,3.6,17.3,249.0,617.32,504.7
2018,9,3,17,15,454.0,78.0,3.5,16.95,199.5,533.55,439.53
2018,9,3,17,30,393.0,67.0,3.4,16.6,150.0,458.95,378.81
2018,9,3,17,45,308.0,53.5,3.3,16.3,107.0,363.81,298.23
2018,9,3,18,0,223.0,40.0,3.2,16.0,64.0,274.69,215.75
2018,9,3,18,15,130.0,24.0,3.05,15.85,36.0,161.92,30.71
2018,9,3,18,30,37.0,8.0,2.9,15.7,8.0,32.95,0.0
2018,9,3,18,45,18.5,4.0,2.8,15.55,4.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,4,5,45,66.0,10.0,2.25,14.65,13.5,8.54,0.0
2018,9,4,6,0,132.0,20.0,2.3,14.9,27.0,15.59,0.0
2018,9,4,6,15,241.5,34.0,2.35,15.2,64.0,26.35,15.95
2018,9,4,6,30,351.0,48.0,2.4,15.5,101.0,39.04,28.34
2018,9,4,6,45,274.5,46.5,2.4,15.8,98.0,35.19,25.48
2018,9,4,7,0,198.0,45.0,2.4,16.1,95.0,33.22,23.92
2018,9,4,7,15,99.0,54.0,2.35,16.4,79.0,41.17,31.01
2018,9,4,7,30,0.0,63.0,2.3,16.7,63.0,52.19,40.68
2018,9,4,7,45,0.0,80.5,2.2,16.95,80.5,66.4,53.0
2018,9,4,8,0,0.0,98.0,2.1,17.2,98.0,80.06,64.65
2018,9,4,8,15,0.5,120.0,2.05,17.5,120.5,96.82,78.81
2018,9,4,8,30,1.0,142.0,2.0,17.8,143.0,113.3,92.53
2018,9,4,8,45,3.5,164.0,1.95,18.1,166.5,129.55,105.88
2018,9,4,9,0,6.0,186.0,1.9,18.4,190.0,145.54,118.85
2018,9,4,9,15,14.5,218.0,1.85,18.7,228.0,168.03,137.08
2018,9,4,9,30,23.0,250.0,1.8,19.0,266.0,192.01,148.96
2018,9,4,9,45,54.0,287.0,1.8,19.3,326.5,210.99,161.58
2018,9,4,10,0,85.0,324.0,1.8,19.6,387.0,246.79,187.34
2018,9,4,10,15,226.5,315.5,1.8,19.85,492.5,266.47,196.94
2018,9,4,10,30,368.0,307.0,1.8,20.1,598.0,322.76,236.86
2018,9,4,10,45,477.0,281.5,1.8,20.35,670.0,366.16,269.67
2018,9,4,11,0,586.0,256.0,1.8,20.6,742.0,425.43,315.49
2018,9,4,11,15,471.5,314.0,1.85,20.75,709.0,455.84,341.89
2018,9,4,11,30,357.0,372.0,1.9,20.9,676.0,475.41,358.4
2018,9,4,11,45,285.0,396.0,2.0,21.1,640.0,480.58,363.37
2018,9,4,12,0,213.0,420.0,2.1,21.3,604.0,477.68,361.63
2018,9,4,12,15,177.0,421.0,2.2,21.35,573.5,473.32,359.01
2018,9,4,12,30,141.0,422.0,2.3,21.4,543.0,465.32,353.39
2018,9,4,12,45,124.5,413.0,2.45,21.45,519.0,459.67,349.83
2018,9,4,13,0,108.0,404.0,2.6,21.5,495.0,441.67,337.1
2018,9,4,13,15,107.0,395.5,2.8,21.45,484.0,442.98,339.12
2018,9,4,13,30,106.0,387.0,3.0,21.4,473.0,443.61,340.54
2018,9,4,13,45,156.5,354.0,3.15,21.3,477.0,479.56,369.82
2018,9,4,14,0,207.0,321.0,3.3,21.2,481.0,502.19,389.38
2018,9,4,14,15,528.5,216.0,3.5,21.05,600.5,734.64,568.95
2018,9,4,14,30,850.0,111.0,3.7,20.9,720.0,939.15,715.76
2018,9,4,14,45,836.5,109.5,3.85,20.7,682.0,940.04,717.67
2018,9,4,15,0,823.0,108.0,4.0,20.5,644.0,937.22,718.78
2018,9,4,15,15,806.0,105.0,4.0,20.5,600.5,925.65,712.54
2018,9,4,15,30,789.0,102.0,4.0,20.5,557.0,910.53,703.98
2018,9,4,15,45,764.0,99.0,4.1,19.95,508.5,884.33,689.6
2018,9,4,16,0,739.0,96.0,4.2,19.4,460.0,861.08,677.17
2018,9,4,16,15,704.0,92.5,4.15,19.05,409.0,819.6,649.96
2018,9,4,16,30,669.0,89.0,4.1,18.7,358.0,775.96,620.63
2018,9,4,16,45,622.5,83.5,4.1,18.3,306.0,717.35,579.4
2018,9,4,17,0,576.0,78.0,4.1,17.9,254.0,657.75,535.83
2018,9,4,17,15,512.5,69.5,4.0,17.5,203.5,579.08,474.99
2018,9,4,17,30,449.0,61.0,3.9,17.1,153.0,501.22,411.85
2018,9,4,17,45,355.0,49.0,3.85,16.65,108.5,396.48,323.94
2018,9,4,18,0,261.0,37.0,3.8,16.2,64.0,299.42,233.09
2018,9,4,18,15,153.0,22.5,3.65,16.0,36.0,174.1,0.0
2018,9,4,18,30,45.0,8.0,3.5,15.8,8.0,38.48,0.0
2018,9,4,18,45,22.5,4.0,3.4,15.6,4.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.1,15.15,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,5,5,45,55.0,9.5,2.0,14.15,12.0,8.11,0.0
2018,9,5,6,0,110.0,19.0,2.0,14.3,24.0,14.79,0.0
2018,9,5,6,15,223.0,34.0,1.95,14.6,61.5,26.31,15.77
2018,9,5,6,30,336.0,49.0,1.9,14.9,99.0,37.68,27.2
2018,9,5,6,45,265.0,43.5,1.9,15.15,92.5,32.98,23.59
2018,9,5,7,0,194.0,38.0,1.9,15.4,86.0,28.26,19.59
2018,9,5,7,15,97.0,37.0,1.85,15.65,61.0,28.88,20.18
2018,9,5,7,30,0.0,36.0,1.8,15.9,36.0,29.72,20.89
2018,9,5,7,45,0.0,49.0,1.8,16.2,49.0,40.53,30.38
2018,9,5,8,0,0.0,62.0,1.8,16.5,62.0,51.37,39.77
2018,9,5,8,15,0.0,81.0,1.85,16.8,81.0,67.26,53.43
2018,9,5,8,30,0.0,100.0,1.9,17.1,100.0,82.36,66.23
2018,9,5,8,45,0.0,109.5,2.0,17.4,109.5,89.87,72.37
2018,9,5,9,0,0.0,119.0,2.1,17.7,119.0,97.32,78.42
2018,9,5,9,15,1.0,140.0,2.25,17.9,140.5,113.27,91.69
2018,9,5,9,30,2.0,161.0,2.4,18.1,162.0,129.35,100.27
2018,9,5,9,45,5.0,185.5,2.55,18.35,189.0,148.65,115.27
2018,9,5,10,0,8.0,210.0,2.7,18.6,216.0,168.5,130.59
2018,9,5,10,15,11.5,234.0,2.8,18.7,243.0,188.7,146.19
2018,9,5,10,30,15.0,258.0,2.9,18.8,270.0,209.61,162.34
2018,9,5,10,45,20.0,284.0,3.05,18.95,300.5,233.27,180.57
2018,9,5,11,0,25.0,310.0,3.2,19.1,331.0,252.0,194.93
2018,9,5,11,15,25.0,312.0,3.3,19.15,333.0,258.86,200.27
2018,9,5,11,30,25.0,314.0,3.4,19.2,335.0,265.66,205.59
2018,9,5,11,45,22.5,308.0,3.5,19.25,327.0,265.12,205.24
2018,9,5,12,0,20.0,302.0,3.6,19.3,319.0,261.7,202.67
2018,9,5,12,15,20.0,302.0,3.7,19.25,319.0,264.39,204.94
2018,9,5,12,30,20.0,302.0,3.8,19.2,319.0,267.01,207.17
2018,9,5,12,45,20.5,301.5,3.9,19.15,319.0,269.53,209.36
2018,9,5,13,0,21.0,301.0,4.0,19.1,319.0,272.05,211.6
2018,9,5,13,15,83.5,289.5,4.05,19.0,357.5,337.25,264.33
2018,9,5,13,30,146.0,278.0,4.1,18.9,396.0,386.59,304.59
2018,9,5,13,45,141.5,263.0,4.2,18.75,374.5,376.89,297.84
2018,9,5,14,0,137.0,248.0,4.3,18.6,353.0,365.81,290.22
2018,9,5,14,15,483.0,183.0,4.35,18.45,531.0,666.17,528.08
2018,9,5,14,30,829.0,118.0,4.4,18.3,709.0,926.06,718.32
2018,9,5,14,45,816.0,115.5,4.5,18.1,671.0,926.08,719.3
2018,9,5,15,0,803.0,113.0,4.6,17.9,633.0,922.43,719.7
2018,9,5,15,15,785.5,110.0,4.6,17.9,589.5,910.28,712.89
2018,9,5,15,30,768.0,107.0,4.6,17.9,546.0,894.64,703.71
2018,9,5,15,45,745.0,102.5,4.65,17.45,498.5,868.61,688.62
2018,9,5,16,0,722.0,98.0,4.7,17.0,451.0,845.98,675.86
2018,9,5,16,15,692.0,93.0,4.65,16.7,401.0,807.42,649.96
2018,9,5,16,30,662.0,88.0,4.6,16.4,351.0,766.62,621.89
2018,9,5,16,45,619.0,81.5,4.6,16.15,299.5,710.09,581.04
2018,9,5,17,0,576.0,75.0,4.6,15.9,248.0,652.53,537.86
2018,9,5,17,15,513.5,67.0,4.55,15.6,198.5,575.55,477.14
2018,9,5,17,30,451.0,59.0,4.5,15.3,149.0,499.35,414.07
2018,9,5,17,45,356.0,47.0,4.45,15.05,105.0,394.1,324.06
2018,9,5,18,0,261.0,35.0,4.4,14.8,61.0,296.31,228.95
2018,9,5,18,15,147.5,20.5,4.3,14.65,33.5,164.23,0.0
2018,9,5,18,30,34.0,6.0,4.2,14.5,6.0,28.95,0.0
2018,9,5,18,45,17.0,3.0,4.15,14.35,3.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,9,6,5,45,82.0,9.5,2.35,13.25,13.0,8.11,0.0
2018,9,6,6,0,164.0,19.0,2.3,13.4,26.0,15.95,0.0
2018,9,6,6,15,297.5,31.0,2.25,13.6,65.5,25.65,15.07
2018,9,6,6,30,431.0,43.0,2.2,13.8,105.0,35.17,25.09
2018,9,6,6,45,375.5,39.5,2.15,14.0,110.0,30.79,21.75
2018,9,6,7,0,320.0,36.0,2.1,14.2,115.0,27.02,18.58
2018,9,6,7,15,160.0,40.5,2.1,14.5,80.0,29.38,20.73
2018,9,6,7,30,0.0,45.0,2.1,14.8,45.0,37.19,27.67
2018,9,6,7,45,0.0,55.5,2.1,15.1,55.5,45.94,35.32
2018,9,6,8,0,0.0,66.0,2.1,15.4,66.0,54.71,42.89
2018,9,6,8,15,1.5,97.5,2.2,15.8,98.5,80.11,64.88
2018,9,6,8,30,3.0,129.0,2.3,16.2,131.0,103.93,85.13
2018,9,6,8,45,6.5,163.0,2.4,16.55,167.0,128.8,106.0
2018,9,6,9,0,10.0,197.0,2.5,16.9,203.0,152.92,125.94
2018,9,6,9,15,11.5,208.0,2.65,17.2,215.5,161.21,132.41
2018,9,6,9,30,13.0,219.0,2.8,17.5,228.0,170.63,133.46
2018,9,6,9,45,13.0,227.5,3.0,17.8,237.0,179.31,139.73
2018,9,6,10,0,13.0,236.0,3.2,18.1,246.0,187.96,146.17
2018,9,6,10,15,13.5,241.5,3.35,18.3,252.0,194.55,151.09
2018,9,6,10,30,14.0,247.0,3.5,18.5,258.0,201.14,156.08
2018,9,6,10,45,16.0,263.5,3.6,18.7,276.5,216.55,167.98
2018,9,6,11,0,18.0,280.0,3.7,18.9,295.0,232.42,180.22
2018,9,6,11,15,20.5,295.5,3.75,19.0,312.5,248.24,192.45
2018,9,6,11,30,23.0,311.0,3.8,19.1,330.0,264.6,205.09
2018,9,6,11,45,31.5,331.5,3.85,19.25,358.0,288.29,223.39
2018,9,6,12,0,40.0,352.0,3.9,19.4,386.0,315.85,244.63
2018,9,6,12,15,44.0,359.5,3.9,19.5,397.0,331.32,256.53
2018,9,6,12,30,48.0,367.0,3.9,19.6,408.0,347.4,268.95
2018,9,6,12,45,48.0,363.5,3.9,19.65,404.0,351.45,272.21
2018,9,6,13,0,48.0,360.0,3.9,19.7,400.0,355.24,275.33
2018,9,6,13,15,56.5,359.5,3.9,19.75,405.5,368.49,285.95
2018,9,6,13,30,65.0,359.0,3.9,19.8,411.0,382.29,297.0
2018,9,6,13,45,130.5,333.5,3.95,19.8,434.5,436.71,340.9
2018,9,6,14,0,196.0,308.0,4.0,19.8,458.0,478.98,375.52
2018,9,6,14,15,547.5,198.5,4.0,19.8,592.0,740.26,578.5
2018,9,6,14,30,899.0,89.0,4.0,19.8,726.0,946.88,726.21
2018,9,6,14,45,887.5,87.5,4.0,19.75,687.5,949.27,727.92
2018,9,6,15,0,876.0,86.0,4.0,19.7,649.0,947.96,728.82
2018,9,6,15,15,861.0,83.5,4.0,19.7,605.0,938.47,724.06
2018,9,6,15,30,846.0,81.0,4.0,19.7,561.0,925.44,717.01
2018,9,6,15,45,824.5,79.0,4.05,19.4,513.0,914.13,712.34
2018,9,6,16,0,803.0,77.0,4.1,19.1,465.0,889.05,697.82
2018,9,6,16,15,774.0,73.5,4.1,18.85,413.5,851.97,674.03
2018,9,6,16,30,745.0,70.0,4.1,18.6,362.0,812.38,647.87
2018,9,6,16,45,703.5,65.5,4.15,18.3,309.5,757.88,609.97
2018,9,6,17,0,662.0,61.0,4.2,18.0,257.0,708.53,574.32
2018,9,6,17,15,600.0,55.0,4.15,17.6,205.5,633.18,516.38
2018,9,6,17,30,538.0,49.0,4.1,17.2,154.0,558.87,455.99
2018,9,6,17,45,437.0,40.0,4.05,16.8,108.5,450.79,364.92
2018,9,6,18,0,336.0,31.0,4.0,16.4,63.0,348.12,261.52
2018,9,6,18,15,192.5,18.5,3.95,16.15,34.5,190.59,0.0
2018,9,6,18,30,49.0,6.0,3.9,15.9,6.0,5.12,0.0
2018,9,6,18,45,24.5,3.0,3.9,15.7,3.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,7,5,45,98.0,9.5,2.55,13.65,13.5,0.0,0.0
2018,9,7,6,0,196.0,19.0,2.5,13.9,27.0,16.22,0.0
2018,9,7,6,15,339.0,28.5,2.5,14.2,67.0,23.59,13.11
2018,9,7,6,30,482.0,38.0,2.5,14.5,107.0,31.13,21.46
2018,9,7,6,45,415.0,35.0,2.5,14.8,112.0,27.51,18.75
2018,9,7,7,0,348.0,32.0,2.5,15.1,117.0,24.32,16.09
2018,9,7,7,15,174.0,37.0,2.5,15.45,79.5,27.1,18.6
2018,9,7,7,30,0.0,42.0,2.5,15.8,42.0,34.7,25.33
2018,9,7,7,45,0.0,52.5,2.45,16.15,52.5,43.44,32.96
2018,9,7,8,0,0.0,63.0,2.4,16.5,63.0,52.2,40.51
2018,9,7,8,15,0.0,85.5,2.4,16.85,85.5,70.91,56.63
2018,9,7,8,30,0.0,108.0,2.4,17.2,108.0,88.36,71.43
2018,9,7,8,45,0.5,136.0,2.45,17.55,136.5,109.48,89.17
2018,9,7,9,0,1.0,164.0,2.5,17.9,165.0,130.06,106.22
2018,9,7,9,15,3.0,177.5,2.5,18.2,179.5,140.16,114.29
2018,9,7,9,30,5.0,191.0,2.5,18.5,194.0,150.85,117.32
2018,9,7,9,45,7.5,207.0,2.5,18.85,212.0,164.24,127.36
2018,9,7,10,0,10.0,223.0,2.5,19.2,230.0,178.1,137.76
2018,9,7,10,15,18.5,259.0,2.55,19.4,273.0,208.22,160.79
2018,9,7,10,30,27.0,295.0,2.6,19.6,316.0,231.01,178.01
2018,9,7,10,45,34.0,317.5,2.65,19.85,345.0,254.61,195.93
2018,9,7,11,0,41.0,340.0,2.7,20.1,374.0,279.71,214.99
2018,9,7,11,15,49.0,356.5,2.8,20.25,397.5,302.46,232.35
2018,9,7,11,30,57.0,373.0,2.9,20.4,421.0,326.63,250.8
2018,9,7,11,45,59.5,378.5,3.05,20.55,429.0,340.63,261.57
2018,9,7,12,0,62.0,384.0,3.2,20.7,437.0,354.96,272.62
2018,9,7,12,15,80.5,395.0,3.4,20.8,463.5,384.61,295.54
2018,9,7,12,30,99.0,406.0,3.6,20.9,490.0,416.3,319.98
2018,9,7,12,45,93.0,398.5,3.8,20.95,476.5,415.54,319.8
2018,9,7,13,0,87.0,391.0,4.0,21.0,463.0,413.72,318.91
2018,9,7,13,15,82.0,379.0,4.2,20.95,446.0,407.5,314.87
2018,9,7,13,30,77.0,367.0,4.4,20.9,429.0,400.22,310.12
2018,9,7,13,45,133.5,334.5,4.65,20.9,437.5,440.33,343.3
2018,9,7,14,0,190.0,302.0,4.9,20.9,446.0,467.45,366.82
2018,9,7,14,15,551.5,195.5,5.05,20.75,589.0,740.0,580.8
2018,9,7,14,30,913.0,89.0,5.2,20.6,732.0,958.32,740.17
2018,9,7,14,45,901.5,86.5,5.35,20.5,692.5,959.68,742.65
2018,9,7,15,0,890.0,84.0,5.5,20.4,653.0,957.23,743.93
2018,9,7,15,15,874.5,82.0,5.5,20.4,608.5,947.86,739.17
2018,9,7,15,30,859.0,80.0,5.5,20.4,564.0,934.93,732.02
2018,9,7,15,45,838.0,77.5,5.6,20.05,515.0,923.3,727.51
2018,9,7,16,0,817.0,75.0,5.7,19.7,466.0,897.92,712.89
2018,9,7,16,15,788.5,71.5,5.65,19.35,414.5,861.16,688.78
2018,9,7,16,30,760.0,68.0,5.6,19.0,363.0,821.84,662.2
2018,9,7,16,45,719.5,63.0,5.55,18.7,309.5,767.39,623.09
2018,9,7,17,0,679.0,58.0,5.5,18.4,256.0,711.54,581.3
2018,9,7,17,15,616.0,52.5,5.4,18.0,204.0,641.86,526.5
2018,9,7,17,30,553.0,47.0,5.3,17.6,152.0,567.26,464.61
2018,9,7,17,45,449.5,38.5,5.15,17.15,106.5,457.77,370.83
2018,9,7,18,0,346.0,30.0,5.0,16.7,61.0,353.73,258.99
2018,9,7,18,15,198.0,18.5,4.9,16.5,33.5,160.45,0.0
2018,9,7,18,30,50.0,7.0,4.8,16.3,6.0,0.0,0.0
2018,9,7,18,45,25.0,3.5,4.65,16.05,3.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,4.4,15.75,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,4.05,15.15,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,4.1,14.85,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,9,8,5,45,101.5,9.0,4.3,14.45,13.0,0.0,0.0
2018,9,8,6,0,203.0,18.0,4.4,14.7,26.0,15.36,0.0
2018,9,8,6,15,349.0,27.0,4.45,15.0,65.5,22.35,11.77
2018,9,8,6,30,495.0,36.0,4.5,15.3,105.0,29.54,19.94
2018,9,8,6,45,471.0,48.0,4.55,15.6,136.5,38.34,28.17
2018,9,8,7,0,447.0,60.0,4.6,15.9,168.0,46.57,35.72
2018,9,8,7,15,312.0,94.5,4.55,16.2,178.5,68.24,54.94
2018,9,8,7,30,177.0,129.0,4.5,16.5,189.0,94.91,78.28
2018,9,8,7,45,225.0,146.5,4.45,16.8,235.5,102.94,85.0
2018,9,8,8,0,273.0,164.0,4.4,17.1,282.0,113.81,94.07
2018,9,8,8,15,298.5,183.0,4.4,17.4,326.5,124.92,103.21
2018,9,8,8,30,324.0,202.0,4.4,17.7,371.0,135.59,111.87
2018,9,8,8,45,461.0,183.5,4.4,17.95,447.5,117.78,96.21
2018,9,8,9,0,598.0,165.0,4.4,18.2,524.0,105.68,85.53
2018,9,8,9,15,718.5,135.0,4.35,18.45,596.0,85.88,68.34
2018,9,8,9,30,839.0,105.0,4.3,18.7,668.0,102.91,61.05
2018,9,8,9,45,872.0,98.5,4.3,18.95,711.0,164.7,93.33
2018,9,8,10,0,905.0,92.0,4.3,19.2,754.0,220.01,132.72
2018,9,8,10,15,917.5,91.0,4.35,19.4,785.0,277.5,181.11
2018,9,8,10,30,930.0,90.0,4.4,19.6,816.0,335.69,232.57
2018,9,8,10,45,935.0,91.0,4.4,19.75,837.5,393.23,284.14
2018,9,8,11,0,940.0,92.0,4.4,19.9,859.0,450.24,334.53
2018,9,8,11,15,942.5,92.5,4.55,20.05,873.0,504.96,382.34
2018,9,8,11,30,945.0,93.0,4.7,20.2,887.0,558.41,427.99
2018,9,8,11,45,945.5,93.5,4.8,20.35,892.5,609.26,470.39
2018,9,8,12,0,946.0,94.0,4.9,20.5,898.0,658.2,510.33
2018,9,8,12,15,948.5,92.5,5.05,20.55,896.5,704.6,547.94
2018,9,8,12,30,951.0,91.0,5.2,20.6,895.0,748.77,583.27
2018,9,8,12,45,953.0,88.5,5.35,20.7,886.0,789.18,614.17
2018,9,8,13,0,955.0,86.0,5.5,20.8,877.0,826.86,642.05
2018,9,8,13,15,950.5,85.5,5.65,20.85,858.5,858.38,665.68
2018,9,8,13,30,946.0,85.0,5.8,20.9,840.0,886.51,687.01
2018,9,8,13,45,940.0,83.5,5.9,20.95,814.0,908.81,704.05
2018,9,8,14,0,934.0,82.0,6.0,21.0,788.0,927.43,718.64
2018,9,8,14,15,926.0,81.0,6.05,20.95,755.5,941.09,729.9
2018,9,8,14,30,918.0,80.0,6.1,20.9,723.0,950.98,738.69
2018,9,8,14,45,907.0,78.5,6.15,20.9,684.0,953.73,742.44
2018,9,8,15,0,896.0,77.0,6.2,20.9,645.0,952.71,743.71
2018,9,8,15,15,881.0,75.0,6.2,20.9,601.0,943.59,739.07
2018,9,8,15,30,866.0,73.0,6.2,20.9,557.0,930.9,732.0
2018,9,8,15,45,847.5,71.0,6.2,20.6,509.5,911.49,720.96
2018,9,8,16,0,829.0,69.0,6.2,20.3,462.0,888.99,707.58
2018,9,8,16,15,802.5,66.0,6.2,19.9,411.0,864.95,693.1
2018,9,8,16,30,776.0,63.0,6.2,19.5,360.0,827.99,668.43
2018,9,8,16,45,735.5,59.0,6.15,19.15,307.0,774.7,630.06
2018,9,8,17,0,695.0,55.0,6.1,18.8,254.0,719.99,588.95
2018,9,8,17,15,629.5,50.0,6.05,18.3,202.0,641.38,527.08
2018,9,8,17,30,564.0,45.0,6.0,17.8,150.0,572.17,469.12
2018,9,8,17,45,451.5,37.5,5.9,17.3,104.0,456.88,369.79
2018,9,8,18,0,339.0,30.0,5.8,16.8,58.0,344.29,242.7
2018,9,8,18,15,191.0,18.0,5.75,16.5,31.5,154.34,0.0
2018,9,8,18,30,43.0,6.0,5.7,16.2,5.0,0.0,0.0
2018,9,8,18,45,21.5,3.0,5.6,15.95,2.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,5.5,15.7,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,5.5,15.6,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,5.5,15.5,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,5.45,15.4,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,5.4,15.3,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,5.35,15.2,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.3,15.1,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.2,15.05,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,5.05,14.95,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.9,14.85,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,4.75,14.7,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,4.65,14.55,0.0,0.0,0.0
