Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,23,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,4.55,14.45,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,4.45,14.35,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,4.4,14.05,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,4.45,13.95,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,4.55,13.8,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,4.55,13.65,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,4.45,13.6,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,9,5,45,82.0,9.0,4.05,14.05,12.0,0.0,0.0
2018,9,9,6,0,164.0,18.0,4.0,14.3,24.0,15.36,0.0
2018,9,9,6,15,307.0,28.5,4.0,14.6,62.5,23.66,12.47
2018,9,9,6,30,450.0,39.0,4.0,14.9,101.0,32.0,22.06
2018,9,9,6,45,392.0,45.5,3.95,15.25,116.5,35.91,26.06
2018,9,9,7,0,334.0,52.0,3.9,15.6,132.0,39.47,29.47
2018,9,9,7,15,170.0,80.5,3.8,15.85,121.5,60.22,47.94
2018,9,9,7,30,6.0,109.0,3.7,16.1,111.0,85.94,70.52
2018,9,9,7,45,38.5,137.0,3.55,16.4,153.5,102.86,85.05
2018,9,9,8,0,71.0,165.0,3.4,16.7,196.0,121.6,100.91
2018,9,9,8,15,137.0,193.0,3.35,17.05,261.0,134.59,111.58
2018,9,9,8,30,203.0,221.0,3.3,17.4,326.0,151.61,125.55
2018,9,9,8,45,206.5,242.0,3.2,17.7,357.5,163.49,135.02
2018,9,9,9,0,210.0,263.0,3.1,18.0,389.0,174.91,144.01
2018,9,9,9,15,275.0,268.5,3.2,18.3,445.0,167.83,137.54
2018,9,9,9,30,340.0,274.0,3.3,18.6,501.0,184.25,137.22
2018,9,9,9,45,517.0,227.0,3.35,18.9,593.5,193.09,130.08
2018,9,9,10,0,694.0,180.0,3.4,19.2,686.0,227.24,147.2
2018,9,9,10,15,793.0,147.5,3.45,19.45,747.0,280.26,187.45
2018,9,9,10,30,892.0,115.0,3.5,19.7,808.0,341.06,236.96
2018,9,9,10,45,925.5,103.5,3.6,19.95,840.0,397.84,286.63
2018,9,9,11,0,959.0,92.0,3.7,20.2,872.0,456.54,337.5
2018,9,9,11,15,954.5,96.0,3.8,20.4,883.5,511.87,385.33
2018,9,9,11,30,950.0,100.0,3.9,20.6,895.0,565.28,430.31
2018,9,9,11,45,958.0,97.0,4.05,20.8,903.0,617.83,473.52
2018,9,9,12,0,966.0,94.0,4.2,21.0,911.0,669.0,514.66
2018,9,9,12,15,944.0,104.5,4.4,21.05,901.5,710.86,548.31
2018,9,9,12,30,922.0,115.0,4.6,21.1,892.0,748.77,578.66
2018,9,9,12,45,911.5,118.5,4.8,21.2,878.5,784.96,607.37
2018,9,9,13,0,901.0,122.0,5.0,21.3,865.0,817.86,631.96
2018,9,9,13,15,924.0,108.5,5.2,21.25,856.0,858.25,662.36
2018,9,9,13,30,947.0,95.0,5.4,21.2,847.0,896.1,691.01
2018,9,9,13,45,940.5,93.5,5.6,21.15,820.5,918.26,708.68
2018,9,9,14,0,934.0,92.0,5.8,21.1,794.0,936.71,723.99
2018,9,9,14,15,925.0,91.0,5.9,20.95,761.0,949.71,735.34
2018,9,9,14,30,916.0,90.0,6.0,20.8,728.0,958.91,744.23
2018,9,9,14,45,904.0,88.5,6.1,20.7,688.5,960.96,748.1
2018,9,9,15,0,892.0,87.0,6.2,20.6,649.0,959.23,749.47
2018,9,9,15,15,876.0,84.5,6.2,20.6,604.0,948.8,743.91
2018,9,9,15,30,860.0,82.0,6.2,20.6,559.0,934.79,735.91
2018,9,9,15,45,838.5,79.0,6.25,20.2,509.5,922.02,730.29
2018,9,9,16,0,817.0,76.0,6.3,19.8,460.0,895.46,714.43
2018,9,9,16,15,787.5,72.0,6.25,19.45,407.5,857.09,688.86
2018,9,9,16,30,758.0,68.0,6.2,19.1,355.0,816.18,660.74
2018,9,9,16,45,715.5,63.5,6.15,18.75,301.5,760.64,620.39
2018,9,9,17,0,673.0,59.0,6.1,18.4,248.0,703.67,577.19
2018,9,9,17,15,606.5,53.0,5.95,17.95,196.0,631.38,519.42
2018,9,9,17,30,540.0,47.0,5.8,17.5,144.0,553.52,453.89
2018,9,9,17,45,427.5,38.0,5.7,17.0,99.0,436.99,352.9
2018,9,9,18,0,315.0,29.0,5.6,16.5,54.0,320.22,212.91
2018,9,9,18,15,168.5,16.5,5.45,16.25,28.5,136.18,0.0
2018,9,9,18,30,22.0,4.0,5.3,16.0,3.0,0.0,0.0
2018,9,9,18,45,11.0,2.0,5.2,15.75,1.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,5.0,15.4,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.45,14.85,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.1,14.25,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.05,13.95,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.3,13.55,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.2,13.45,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,4.15,13.3,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,9,10,5,45,89.5,8.5,4.25,13.95,11.5,0.0,0.0
2018,9,10,6,0,179.0,17.0,4.3,14.2,23.0,14.51,0.0
2018,9,10,6,15,322.0,27.0,4.3,14.5,61.0,22.42,11.12
2018,9,10,6,30,465.0,37.0,4.3,14.8,99.0,30.39,20.63
2018,9,10,6,45,533.0,45.0,4.3,15.15,147.0,36.33,26.41
2018,9,10,7,0,601.0,53.0,4.3,15.5,195.0,42.17,31.86
2018,9,10,7,15,661.5,58.0,4.2,15.75,249.5,49.59,38.54
2018,9,10,7,30,722.0,63.0,4.1,16.0,304.0,53.27,41.75
2018,9,10,7,45,754.5,67.5,3.95,16.3,356.5,56.25,44.24
2018,9,10,8,0,787.0,72.0,3.8,16.6,409.0,59.16,46.61
2018,9,10,8,15,810.5,75.5,3.7,16.95,459.0,61.15,48.12
2018,9,10,8,30,834.0,79.0,3.6,17.3,509.0,63.07,49.55
2018,9,10,8,45,850.5,82.5,3.5,17.65,555.5,73.52,58.35
2018,9,10,9,0,867.0,86.0,3.4,18.0,602.0,75.87,60.1
2018,9,10,9,15,882.5,87.0,3.4,18.35,644.0,76.51,60.39
2018,9,10,9,30,898.0,88.0,3.4,18.7,686.0,102.39,60.87
2018,9,10,9,45,904.0,91.0,3.4,19.05,720.0,160.74,89.23
2018,9,10,10,0,910.0,94.0,3.4,19.4,754.0,219.6,131.89
2018,9,10,10,15,911.0,98.5,3.45,19.65,781.5,278.65,181.49
2018,9,10,10,30,912.0,103.0,3.5,19.9,809.0,337.26,233.15
2018,9,10,10,45,922.5,101.5,3.55,20.2,832.5,394.15,283.47
2018,9,10,11,0,933.0,100.0,3.6,20.5,856.0,451.01,333.08
2018,9,10,11,15,941.5,98.0,3.7,20.7,871.5,506.31,380.63
2018,9,10,11,30,950.0,96.0,3.8,20.9,887.0,560.84,426.36
2018,9,10,11,45,950.5,97.0,3.9,21.1,893.0,612.41,468.66
2018,9,10,12,0,951.0,98.0,4.0,21.3,899.0,662.07,508.43
2018,9,10,12,15,949.0,98.5,4.1,21.4,896.0,707.59,544.45
2018,9,10,12,30,947.0,99.0,4.2,21.5,893.0,750.58,577.88
2018,9,10,12,45,942.5,99.5,4.35,21.6,881.5,789.04,607.07
2018,9,10,13,0,938.0,100.0,4.5,21.7,870.0,824.45,632.9
2018,9,10,13,15,933.0,99.0,4.65,21.65,851.0,854.81,655.72
2018,9,10,13,30,928.0,98.0,4.8,21.6,832.0,881.78,676.3
2018,9,10,13,45,920.5,97.5,4.95,21.6,805.5,903.64,693.32
2018,9,10,14,0,913.0,97.0,5.1,21.6,779.0,921.86,708.0
2018,9,10,14,15,903.5,95.0,5.3,21.45,745.5,932.97,718.64
2018,9,10,14,30,894.0,93.0,5.5,21.3,712.0,940.29,726.81
2018,9,10,14,45,881.0,92.0,5.7,21.15,673.0,941.74,731.02
2018,9,10,15,0,868.0,91.0,5.9,21.0,634.0,939.5,732.76
2018,9,10,15,15,851.5,88.0,5.9,21.0,589.0,938.48,733.96
2018,9,10,15,30,835.0,85.0,5.9,21.0,544.0,923.46,725.2
2018,9,10,15,45,812.0,82.0,6.2,20.4,495.0,898.82,712.76
2018,9,10,16,0,789.0,79.0,6.5,19.8,446.0,871.01,697.54
2018,9,10,16,15,756.5,76.0,6.55,19.4,394.5,831.4,671.28
2018,9,10,16,30,724.0,73.0,6.6,19.0,343.0,789.32,642.38
2018,9,10,16,45,677.0,67.5,6.65,18.55,289.5,735.63,603.43
2018,9,10,17,0,630.0,62.0,6.7,18.1,236.0,675.26,557.38
2018,9,10,17,15,558.5,56.0,6.65,17.6,185.5,592.95,491.13
2018,9,10,17,30,487.0,50.0,6.6,17.1,135.0,511.81,422.3
2018,9,10,17,45,368.0,39.5,6.55,16.55,91.0,389.72,315.46
2018,9,10,18,0,249.0,29.0,6.5,16.0,47.0,264.6,160.89
2018,9,10,18,15,131.5,15.5,6.45,15.8,24.5,108.13,0.0
2018,9,10,18,30,14.0,2.0,6.4,15.6,2.0,0.0,0.0
2018,9,10,18,45,7.0,1.0,6.3,15.4,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,6.2,15.15,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.2,15.1,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.15,15.05,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.1,14.95,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.1,14.9,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.05,14.9,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.0,14.9,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,5.95,14.85,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,5.9,14.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,5.85,14.75,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,5.8,14.7,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,5.7,14.7,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,5.6,14.7,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,5.6,14.65,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,5.6,14.6,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,5.55,14.55,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,5.55,14.4,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,5.65,14.25,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,5.75,14.1,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,5.85,13.95,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,5.9,13.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,5.95,13.85,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,6.0,13.8,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,6.0,13.8,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,6.0,13.8,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,6.05,13.75,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,6.1,13.7,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,6.05,13.65,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,6.0,13.6,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.1,13.8,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2018,9,11,5,45,68.0,8.0,6.3,14.15,10.0,0.0,0.0
2018,9,11,6,0,136.0,16.0,6.4,14.3,20.0,13.66,0.0
2018,9,11,6,15,284.0,27.0,6.45,14.55,57.5,22.41,10.6
2018,9,11,6,30,432.0,38.0,6.5,14.8,95.0,31.2,21.25
2018,9,11,6,45,515.0,46.0,6.6,15.05,144.0,37.12,27.07
2018,9,11,7,0,598.0,54.0,6.7,15.3,193.0,43.01,32.59
2018,9,11,7,15,650.0,59.5,6.6,15.55,245.5,46.67,35.95
2018,9,11,7,30,702.0,65.0,6.5,15.8,298.0,54.76,43.1
2018,9,11,7,45,736.5,70.0,6.4,16.05,350.5,58.07,45.89
2018,9,11,8,0,771.0,75.0,6.3,16.3,403.0,61.3,48.55
2018,9,11,8,15,796.0,79.0,6.25,16.55,453.5,63.57,50.32
2018,9,11,8,30,821.0,83.0,6.2,16.8,504.0,65.76,52.01
2018,9,11,8,45,838.0,86.0,6.15,17.05,550.0,67.07,52.92
2018,9,11,9,0,855.0,89.0,6.1,17.3,596.0,68.31,53.78
2018,9,11,9,15,868.5,91.0,6.0,17.55,637.0,78.76,62.56
2018,9,11,9,30,882.0,93.0,5.9,17.8,678.0,103.43,63.07
2018,9,11,9,45,892.5,94.5,5.85,18.05,713.5,160.47,90.3
2018,9,11,10,0,903.0,96.0,5.8,18.3,749.0,218.48,132.41
2018,9,11,10,15,911.5,97.5,5.75,18.4,778.5,276.81,181.79
2018,9,11,10,30,920.0,99.0,5.7,18.5,808.0,335.47,234.18
2018,9,11,10,45,925.5,99.0,5.65,18.65,829.0,392.12,285.56
2018,9,11,11,0,931.0,99.0,5.6,18.8,850.0,448.23,335.9
2018,9,11,11,15,935.5,98.5,5.65,18.9,864.0,502.75,384.13
2018,9,11,11,30,940.0,98.0,5.7,19.0,878.0,556.16,430.31
2018,9,11,11,45,942.5,97.5,5.75,19.05,884.0,607.12,473.55
2018,9,11,12,0,945.0,97.0,5.8,19.1,890.0,656.32,514.43
2018,9,11,12,15,947.5,95.5,5.9,19.1,888.5,702.66,552.55
2018,9,11,12,30,950.0,94.0,6.0,19.1,887.0,746.76,588.33
2018,9,11,12,45,951.5,91.0,6.1,19.1,877.0,786.26,619.38
2018,9,11,13,0,953.0,88.0,6.2,19.1,867.0,822.93,647.0
2018,9,11,13,15,950.0,87.0,6.3,19.05,849.0,855.01,671.43
2018,9,11,13,30,947.0,86.0,6.4,19.0,831.0,883.76,693.54
2018,9,11,13,45,942.5,84.0,6.5,18.95,805.0,906.72,711.6
2018,9,11,14,0,938.0,82.0,6.6,18.9,779.0,926.03,727.19
2018,9,11,14,15,930.0,81.0,6.65,18.75,746.5,939.62,738.88
2018,9,11,14,30,922.0,80.0,6.7,18.6,714.0,949.43,748.05
2018,9,11,14,45,911.0,78.0,6.75,18.45,674.5,951.49,751.8
2018,9,11,15,0,900.0,76.0,6.8,18.3,635.0,949.74,753.0
2018,9,11,15,15,884.5,74.5,6.8,18.3,590.5,940.66,748.3
2018,9,11,15,30,869.0,73.0,6.8,18.3,546.0,928.03,741.13
2018,9,11,15,45,847.5,70.5,6.75,17.95,497.0,905.07,727.09
2018,9,11,16,0,826.0,68.0,6.7,17.6,448.0,889.23,718.31
2018,9,11,16,15,795.0,65.5,6.65,17.35,396.0,851.36,692.33
2018,9,11,16,30,764.0,63.0,6.6,17.1,344.0,811.05,663.87
2018,9,11,16,45,719.0,58.5,6.55,16.85,290.5,753.34,620.8
2018,9,11,17,0,674.0,54.0,6.5,16.6,237.0,694.43,574.94
2018,9,11,17,15,602.0,49.0,6.4,16.3,185.5,618.54,512.95
2018,9,11,17,30,530.0,44.0,6.3,16.0,134.0,538.29,443.92
2018,9,11,17,45,407.0,35.0,6.2,15.7,90.0,414.75,334.15
2018,9,11,18,0,284.0,26.0,6.1,15.4,46.0,285.28,149.79
2018,9,11,18,15,150.5,14.5,6.05,15.2,24.0,120.53,0.0
2018,9,11,18,30,17.0,3.0,6.0,15.0,2.0,0.0,0.0
2018,9,11,18,45,8.5,1.5,5.9,14.85,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,5.8,14.7,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,5.75,14.65,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,5.7,14.6,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.65,14.6,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.6,14.6,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.55,14.55,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.35,14.45,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.25,14.35,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.25,14.3,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.3,14.25,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.35,14.2,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.4,14.15,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.45,14.05,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.1,13.75,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,4.95,13.65,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,4.85,13.6,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,4.8,13.75,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,9,12,5,45,67.5,7.5,4.8,14.1,9.5,0.0,0.0
2018,9,12,6,0,135.0,15.0,4.8,14.3,19.0,12.8,0.0
2018,9,12,6,15,275.0,26.5,4.85,14.55,55.0,22.02,9.75
2018,9,12,6,30,415.0,38.0,4.9,14.8,91.0,31.22,21.22
2018,9,12,6,45,437.5,49.5,5.0,15.1,129.0,39.72,29.34
2018,9,12,7,0,460.0,61.0,5.1,15.4,167.0,47.83,36.85
2018,9,12,7,15,430.0,81.5,5.05,15.55,200.0,60.35,48.09
2018,9,12,7,30,400.0,102.0,5.0,15.7,233.0,73.36,59.58
2018,9,12,7,45,439.0,114.0,5.0,15.85,280.5,80.73,65.91
2018,9,12,8,0,478.0,126.0,5.0,16.0,328.0,87.82,71.9
2018,9,12,8,15,426.0,155.5,4.95,16.25,352.0,104.54,86.15
2018,9,12,8,30,374.0,185.0,4.9,16.5,376.0,126.71,104.91
2018,9,12,8,45,369.0,208.0,4.8,16.75,411.0,139.1,115.07
2018,9,12,9,0,364.0,231.0,4.7,17.0,446.0,150.88,124.62
2018,9,12,9,15,417.0,232.5,4.65,17.25,495.0,141.6,116.28
2018,9,12,9,30,470.0,234.0,4.6,17.5,544.0,155.63,113.6
2018,9,12,9,45,533.0,224.0,4.6,17.75,593.5,190.79,128.98
2018,9,12,10,0,596.0,214.0,4.6,18.0,643.0,231.55,155.94
2018,9,12,10,15,581.5,230.5,4.6,18.15,662.5,281.74,198.04
2018,9,12,10,30,567.0,247.0,4.6,18.3,682.0,329.21,239.46
2018,9,12,10,45,542.5,267.0,4.65,18.5,692.5,374.28,279.22
2018,9,12,11,0,518.0,287.0,4.7,18.7,703.0,416.89,316.23
2018,9,12,11,15,560.0,274.5,4.8,18.75,731.0,463.21,354.93
2018,9,12,11,30,602.0,262.0,4.9,18.8,759.0,512.1,395.38
2018,9,12,11,45,578.5,273.0,4.95,18.85,753.5,546.74,424.35
2018,9,12,12,0,555.0,284.0,5.0,18.9,748.0,578.0,450.01
2018,9,12,12,15,539.5,291.5,5.1,18.9,741.5,608.53,474.8
2018,9,12,12,30,524.0,299.0,5.2,18.9,735.0,636.59,497.3
2018,9,12,12,45,595.0,261.5,5.35,18.9,750.5,687.62,538.47
2018,9,12,13,0,666.0,224.0,5.5,18.9,766.0,739.84,580.4
2018,9,12,13,15,764.5,172.5,5.55,18.8,781.0,800.15,628.7
2018,9,12,13,30,863.0,121.0,5.6,18.7,796.0,847.56,664.6
2018,9,12,13,45,862.0,116.5,5.7,18.65,772.0,869.74,681.95
2018,9,12,14,0,861.0,112.0,5.8,18.6,748.0,888.57,697.16
2018,9,12,14,15,783.0,134.5,5.85,18.45,693.5,873.72,688.08
2018,9,12,14,30,705.0,157.0,5.9,18.3,639.0,850.37,672.98
2018,9,12,14,45,596.5,181.5,5.95,18.15,573.0,789.6,630.01
2018,9,12,15,0,488.0,206.0,6.0,18.0,507.0,716.8,575.38
2018,9,12,15,15,323.5,217.0,6.0,18.0,410.5,560.65,454.22
2018,9,12,15,30,159.0,228.0,6.0,18.0,314.0,404.61,328.82
2018,9,12,15,45,226.0,196.5,6.1,17.45,306.0,455.84,374.11
2018,9,12,16,0,293.0,165.0,6.2,16.9,298.0,483.46,400.62
2018,9,12,16,15,299.0,145.5,6.2,16.65,267.5,466.69,389.18
2018,9,12,16,30,305.0,126.0,6.2,16.4,237.0,447.97,375.9
2018,9,12,16,45,445.0,93.5,6.15,16.15,227.0,550.45,461.81
2018,9,12,17,0,585.0,61.0,6.1,15.9,217.0,631.23,526.0
2018,9,12,17,15,477.0,55.0,6.0,15.65,163.5,519.4,433.81
2018,9,12,17,30,369.0,49.0,5.9,15.4,110.0,410.79,341.21
2018,9,12,17,45,252.0,36.0,5.75,15.2,71.0,289.86,232.82
2018,9,12,18,0,135.0,23.0,5.6,15.0,32.0,166.77,64.91
2018,9,12,18,15,67.5,11.5,5.45,14.9,16.0,58.12,0.0
2018,9,12,18,30,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.15,14.75,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,4.85,14.7,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.55,14.65,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.2,14.55,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.7,14.25,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,13,5,45,28.0,6.5,3.25,14.4,7.0,0.0,0.0
2018,9,13,6,0,56.0,13.0,3.3,14.6,14.0,11.1,0.0
2018,9,13,6,15,229.5,25.0,3.5,14.85,51.0,20.63,8.13
2018,9,13,6,30,403.0,37.0,3.7,15.1,88.0,30.37,20.41
2018,9,13,6,45,494.0,44.0,3.85,15.35,136.0,35.47,25.56
2018,9,13,7,0,585.0,51.0,4.0,15.6,184.0,40.64,30.45
2018,9,13,7,15,607.0,60.0,4.1,15.85,229.0,46.82,36.05
2018,9,13,7,30,629.0,69.0,4.2,16.1,274.0,52.7,41.24
2018,9,13,7,45,600.5,88.5,4.25,16.35,311.0,65.48,52.39
2018,9,13,8,0,572.0,108.0,4.3,16.6,348.0,77.57,62.77
2018,9,13,8,15,622.0,109.5,4.3,16.8,400.0,77.04,62.05
2018,9,13,8,30,672.0,111.0,4.3,17.0,452.0,76.74,61.53
2018,9,13,8,45,758.0,96.5,4.25,17.25,514.5,73.26,58.26
2018,9,13,9,0,844.0,82.0,4.2,17.5,577.0,72.97,57.77
2018,9,13,9,15,863.0,82.5,4.15,17.7,619.5,73.4,57.93
2018,9,13,9,30,882.0,83.0,4.1,17.9,662.0,94.49,57.23
2018,9,13,9,45,889.0,86.0,4.05,18.1,696.5,151.98,83.93
2018,9,13,10,0,896.0,89.0,4.0,18.3,731.0,210.08,125.66
2018,9,13,10,15,904.0,90.5,4.0,18.45,760.0,267.78,174.02
2018,9,13,10,30,912.0,92.0,4.0,18.6,789.0,325.73,225.34
2018,9,13,10,45,917.5,92.5,3.95,18.75,810.5,382.14,276.0
2018,9,13,11,0,923.0,93.0,3.9,18.9,832.0,438.03,325.59
2018,9,13,11,15,927.0,93.0,3.95,18.95,845.5,492.12,372.92
2018,9,13,11,30,931.0,93.0,4.0,19.0,859.0,545.07,418.15
2018,9,13,11,45,932.5,93.0,4.0,19.1,864.5,595.28,459.93
2018,9,13,12,0,934.0,93.0,4.0,19.2,870.0,643.65,499.2
2018,9,13,12,15,914.0,103.5,4.05,19.2,862.0,685.4,532.69
2018,9,13,12,30,894.0,114.0,4.1,19.2,854.0,723.44,562.67
2018,9,13,12,45,837.0,141.0,4.2,19.2,826.5,751.97,584.51
2018,9,13,13,0,780.0,168.0,4.3,19.2,799.0,770.03,598.42
2018,9,13,13,15,704.0,199.5,4.4,19.2,759.5,776.79,603.58
2018,9,13,13,30,628.0,231.0,4.5,19.2,720.0,772.34,600.58
2018,9,13,13,45,605.0,229.5,4.6,19.15,687.5,775.65,604.71
2018,9,13,14,0,582.0,228.0,4.7,19.1,655.0,769.55,602.07
2018,9,13,14,15,691.5,173.0,4.75,18.95,658.5,836.92,654.84
2018,9,13,14,30,801.0,118.0,4.8,18.8,662.0,888.06,693.23
2018,9,13,14,45,723.0,134.5,4.9,18.7,604.0,854.21,670.91
2018,9,13,15,0,645.0,151.0,5.0,18.6,546.0,810.96,641.99
2018,9,13,15,15,630.0,142.5,5.0,18.6,504.5,794.68,631.93
2018,9,13,15,30,615.0,134.0,5.0,18.6,463.0,775.28,619.43
2018,9,13,15,45,667.0,109.0,5.05,18.25,435.5,796.15,638.08
2018,9,13,16,0,719.0,84.0,5.1,17.9,408.0,805.88,648.34
2018,9,13,16,15,732.0,72.5,5.1,17.65,368.0,798.33,645.12
2018,9,13,16,30,745.0,61.0,5.1,17.4,328.0,786.92,638.68
2018,9,13,16,45,699.5,56.5,5.1,17.15,275.5,729.24,596.09
2018,9,13,17,0,654.0,52.0,5.1,16.9,223.0,670.48,550.8
2018,9,13,17,15,581.5,46.5,5.0,16.55,172.5,594.3,488.89
2018,9,13,17,30,509.0,41.0,4.9,16.2,122.0,514.11,420.05
2018,9,13,17,45,377.5,32.0,4.8,15.9,79.5,385.75,304.64
2018,9,13,18,0,246.0,23.0,4.7,15.6,37.0,245.87,52.79
2018,9,13,18,15,123.0,11.5,4.6,15.35,18.5,97.47,0.0
2018,9,13,18,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,14,5,45,10.0,3.5,2.4,13.35,3.5,0.0,0.0
2018,9,14,6,0,20.0,7.0,2.4,13.5,7.0,5.97,0.0
2018,9,14,6,15,19.0,20.5,2.55,13.8,21.5,16.96,5.07
2018,9,14,6,30,18.0,34.0,2.7,14.1,36.0,27.74,18.19
2018,9,14,6,45,27.5,54.0,2.8,14.4,59.0,42.93,32.21
2018,9,14,7,0,37.0,74.0,2.9,14.7,82.0,57.82,45.78
2018,9,14,7,15,77.5,99.5,2.95,14.95,122.5,74.26,60.5
2018,9,14,7,30,118.0,125.0,3.0,15.2,163.0,91.48,75.64
2018,9,14,7,45,112.0,147.5,3.0,15.45,188.5,105.98,88.12
2018,9,14,8,0,106.0,170.0,3.0,15.7,214.0,119.98,99.96
2018,9,14,8,15,91.0,190.0,3.0,15.95,231.0,137.37,114.53
2018,9,14,8,30,76.0,210.0,3.0,16.2,248.0,150.06,124.89
2018,9,14,8,45,106.0,234.5,2.95,16.5,293.0,165.5,137.45
2018,9,14,9,0,136.0,259.0,2.9,16.8,338.0,171.4,141.82
2018,9,14,9,15,174.5,278.0,2.9,17.1,387.0,182.04,150.2
2018,9,14,9,30,213.0,297.0,2.9,17.4,436.0,199.57,153.61
2018,9,14,9,45,230.0,312.0,2.9,17.65,469.5,229.62,171.46
2018,9,14,10,0,247.0,327.0,2.9,17.9,503.0,252.25,186.76
2018,9,14,10,15,267.5,335.0,2.9,18.15,532.5,284.45,211.41
2018,9,14,10,30,288.0,343.0,2.9,18.4,562.0,319.12,238.93
2018,9,14,10,45,398.0,315.0,2.9,18.6,627.0,357.24,267.54
2018,9,14,11,0,508.0,287.0,2.9,18.8,692.0,411.82,310.11
2018,9,14,11,15,609.0,247.0,2.95,19.0,740.5,462.94,351.13
2018,9,14,11,30,710.0,207.0,3.0,19.2,789.0,522.22,398.59
2018,9,14,11,45,696.0,213.0,3.05,19.35,786.5,562.6,431.59
2018,9,14,12,0,682.0,219.0,3.1,19.5,784.0,600.44,461.87
2018,9,14,12,15,519.0,288.5,3.25,19.6,717.5,591.58,455.78
2018,9,14,12,30,356.0,358.0,3.4,19.7,651.0,564.01,434.77
2018,9,14,12,45,341.0,359.0,3.5,19.75,637.0,577.38,445.76
2018,9,14,13,0,326.0,360.0,3.6,19.8,623.0,588.59,454.79
2018,9,14,13,15,297.0,359.5,3.75,19.8,594.5,585.17,452.97
2018,9,14,13,30,268.0,359.0,3.9,19.8,566.0,578.83,448.92
2018,9,14,13,45,369.5,307.0,4.0,19.8,582.5,629.58,490.52
2018,9,14,14,0,471.0,255.0,4.1,19.8,599.0,698.59,544.8
2018,9,14,14,15,686.5,168.5,4.2,19.7,644.5,826.31,642.87
2018,9,14,14,30,902.0,82.0,4.3,19.6,690.0,927.82,716.04
2018,9,14,14,45,889.5,80.5,4.4,19.45,650.5,928.76,718.51
2018,9,14,15,0,877.0,79.0,4.5,19.3,611.0,925.97,719.52
2018,9,14,15,15,860.5,76.5,4.5,19.3,566.5,914.58,713.37
2018,9,14,15,30,844.0,74.0,4.5,19.3,522.0,899.67,704.85
2018,9,14,15,45,821.5,71.0,4.7,18.9,473.0,885.35,699.31
2018,9,14,16,0,799.0,68.0,4.9,18.5,424.0,857.79,683.81
2018,9,14,16,15,734.5,68.5,4.95,18.2,365.0,793.42,639.17
2018,9,14,16,30,670.0,69.0,5.0,17.9,306.0,733.08,596.31
2018,9,14,16,45,582.5,66.5,5.05,17.6,248.5,643.12,528.68
2018,9,14,17,0,495.0,64.0,5.1,17.3,191.0,553.99,458.84
2018,9,14,17,15,410.0,56.0,5.1,16.95,144.5,461.41,382.94
2018,9,14,17,30,325.0,48.0,5.1,16.6,98.0,368.19,303.08
2018,9,14,17,45,225.5,34.0,5.1,16.25,62.5,266.48,208.3
2018,9,14,18,0,126.0,20.0,5.1,15.9,27.0,149.94,0.0
2018,9,14,18,15,63.0,10.0,5.05,15.7,13.5,53.25,0.0
2018,9,14,18,30,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,4.95,15.3,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.55,14.65,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.45,14.55,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.2,14.25,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.05,14.1,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.9,13.65,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,9,15,5,45,66.5,6.5,4.05,14.0,8.0,0.0,0.0
2018,9,15,6,0,133.0,13.0,4.1,14.1,16.0,11.1,0.0
2018,9,15,6,15,284.0,24.0,4.2,14.3,51.5,20.0,6.01
2018,9,15,6,30,435.0,35.0,4.3,14.5,87.0,28.88,19.04
2018,9,15,6,45,439.0,45.0,4.45,14.7,120.0,36.16,26.18
2018,9,15,7,0,443.0,55.0,4.6,14.9,153.0,43.07,32.66
2018,9,15,7,15,261.5,88.0,4.6,15.15,150.0,65.96,53.12
2018,9,15,7,30,80.0,121.0,4.6,15.4,147.0,91.16,75.35
2018,9,15,7,45,111.0,144.5,4.65,15.65,187.0,104.15,86.54
2018,9,15,8,0,142.0,168.0,4.7,15.9,227.0,119.22,99.36
2018,9,15,8,15,188.0,187.5,4.7,16.1,275.5,131.86,109.9
2018,9,15,8,30,234.0,207.0,4.7,16.3,324.0,137.45,114.27
2018,9,15,8,45,185.0,231.0,4.7,16.55,329.0,157.09,130.6
2018,9,15,9,0,136.0,255.0,4.7,16.8,334.0,169.33,140.46
2018,9,15,9,15,128.5,274.0,4.7,17.0,353.0,179.19,148.29
2018,9,15,9,30,121.0,293.0,4.7,17.2,372.0,193.54,150.98
2018,9,15,9,45,98.0,297.5,4.75,17.4,363.5,218.64,168.72
2018,9,15,10,0,75.0,302.0,4.8,17.6,355.0,229.31,177.22
2018,9,15,10,15,199.0,311.0,4.8,17.75,460.0,263.54,199.16
2018,9,15,10,30,323.0,320.0,4.8,17.9,565.0,313.77,235.54
2018,9,15,10,45,338.0,326.5,4.85,18.05,589.0,349.39,265.21
2018,9,15,11,0,353.0,333.0,4.9,18.2,613.0,386.59,296.15
2018,9,15,11,15,429.5,309.0,4.95,18.25,655.5,428.54,330.31
2018,9,15,11,30,506.0,285.0,5.0,18.3,698.0,480.2,372.33
2018,9,15,11,45,696.5,203.0,5.05,18.4,775.0,553.98,431.82
2018,9,15,12,0,887.0,121.0,5.1,18.5,852.0,636.51,498.41
2018,9,15,12,15,900.5,114.5,5.15,18.5,854.5,683.51,536.66
2018,9,15,12,30,914.0,108.0,5.2,18.5,857.0,729.02,573.3
2018,9,15,12,45,719.0,190.5,5.3,18.5,775.0,712.35,559.92
2018,9,15,13,0,524.0,273.0,5.4,18.5,693.0,669.81,526.53
2018,9,15,13,15,706.0,191.5,5.45,18.45,743.5,768.45,605.37
2018,9,15,13,30,888.0,110.0,5.5,18.4,794.0,852.86,669.4
2018,9,15,13,45,843.0,123.5,5.55,18.4,755.0,865.11,678.98
2018,9,15,14,0,798.0,137.0,5.6,18.4,716.0,864.47,679.72
2018,9,15,14,15,859.5,107.5,5.65,18.3,705.5,898.44,706.15
2018,9,15,14,30,921.0,78.0,5.7,18.2,695.0,938.54,736.97
2018,9,15,14,45,910.5,76.5,5.75,18.1,656.0,941.39,741.03
2018,9,15,15,0,900.0,75.0,5.8,18.0,617.0,940.49,742.76
2018,9,15,15,15,884.0,73.0,5.8,18.0,572.0,930.15,737.21
2018,9,15,15,30,868.0,71.0,5.8,18.0,527.0,916.24,729.2
2018,9,15,15,45,847.0,67.5,5.95,17.65,477.5,892.3,715.59
2018,9,15,16,0,826.0,64.0,6.1,17.3,428.0,865.23,699.34
2018,9,15,16,15,796.0,60.5,6.1,17.05,376.0,836.92,680.69
2018,9,15,16,30,766.0,57.0,6.1,16.8,324.0,796.19,651.83
2018,9,15,16,45,721.0,53.0,6.15,16.5,271.0,739.44,609.54
2018,9,15,17,0,676.0,49.0,6.2,16.2,218.0,681.58,564.12
2018,9,15,17,15,602.5,43.5,6.1,15.85,167.5,597.1,494.23
2018,9,15,17,30,529.0,38.0,6.0,15.5,117.0,523.25,428.59
2018,9,15,17,45,381.0,29.0,5.9,15.2,74.0,382.82,296.27
2018,9,15,18,0,233.0,20.0,5.8,14.9,31.0,225.98,0.0
2018,9,15,18,15,116.5,10.0,5.6,14.7,15.5,90.88,0.0
2018,9,15,18,30,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.25,14.35,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,4.9,14.15,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.5,14.05,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.15,13.9,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,16,5,45,69.5,6.0,2.9,13.65,7.5,0.0,0.0
2018,9,16,6,0,139.0,12.0,2.9,13.9,15.0,10.24,0.0
2018,9,16,6,15,295.5,22.5,3.05,14.3,50.5,18.73,4.2
2018,9,16,6,30,452.0,33.0,3.2,14.7,86.0,27.26,17.58
2018,9,16,6,45,539.0,39.5,3.35,15.1,134.5,34.99,25.09
2018,9,16,7,0,626.0,46.0,3.5,15.5,183.0,40.32,30.14
2018,9,16,7,15,680.0,50.5,3.5,15.8,235.5,43.74,33.32
2018,9,16,7,30,734.0,55.0,3.5,16.1,288.0,47.2,36.38
2018,9,16,7,45,769.5,58.0,3.45,16.35,340.0,49.3,38.14
2018,9,16,8,0,805.0,61.0,3.4,16.6,392.0,51.41,39.85
2018,9,16,8,15,829.5,63.5,3.4,16.9,442.0,60.19,47.36
2018,9,16,8,30,854.0,66.0,3.4,17.2,492.0,62.49,49.14
2018,9,16,8,45,872.0,68.5,3.35,17.5,538.5,64.59,50.74
2018,9,16,9,0,890.0,71.0,3.3,17.8,585.0,66.59,52.24
2018,9,16,9,15,903.5,72.0,3.3,18.05,626.0,67.44,52.76
2018,9,16,9,30,917.0,73.0,3.3,18.3,667.0,85.3,51.57
2018,9,16,9,45,926.5,74.5,3.3,18.55,702.5,143.98,76.72
2018,9,16,10,0,936.0,76.0,3.3,18.8,738.0,203.49,118.4
2018,9,16,10,15,943.0,77.0,3.3,18.95,766.5,262.72,167.65
2018,9,16,10,30,950.0,78.0,3.3,19.1,795.0,322.01,220.01
2018,9,16,10,45,955.0,78.5,3.3,19.3,816.0,380.1,272.01
2018,9,16,11,0,960.0,79.0,3.3,19.5,837.0,437.54,322.81
2018,9,16,11,15,962.5,80.0,3.3,19.65,850.5,493.41,371.26
2018,9,16,11,30,965.0,81.0,3.3,19.8,864.0,547.92,417.28
2018,9,16,11,45,953.0,87.5,3.35,19.9,865.0,597.66,458.57
2018,9,16,12,0,941.0,94.0,3.4,20.0,866.0,644.44,496.44
2018,9,16,12,15,946.5,91.0,3.45,20.05,865.0,690.88,533.37
2018,9,16,12,30,952.0,88.0,3.5,20.1,864.0,735.22,568.0
2018,9,16,12,45,955.0,85.0,3.6,20.1,855.0,775.41,598.74
2018,9,16,13,0,958.0,82.0,3.7,20.1,846.0,812.84,625.92
2018,9,16,13,15,946.5,84.5,3.8,20.05,824.5,841.48,647.03
2018,9,16,13,30,935.0,87.0,3.9,20.0,803.0,866.43,665.69
2018,9,16,13,45,865.5,111.0,4.0,20.0,756.0,860.83,662.9
2018,9,16,14,0,796.0,135.0,4.1,20.0,709.0,859.05,663.16
2018,9,16,14,15,859.0,105.0,4.2,19.85,698.5,893.52,689.55
2018,9,16,14,30,922.0,75.0,4.3,19.7,688.0,933.89,719.98
2018,9,16,14,45,910.0,73.5,4.4,19.6,648.5,935.23,723.06
2018,9,16,15,0,898.0,72.0,4.5,19.5,609.0,932.78,724.21
2018,9,16,15,15,882.0,70.0,4.5,19.5,564.0,922.3,718.74
2018,9,16,15,30,866.0,68.0,4.5,19.5,519.0,908.26,710.89
2018,9,16,15,45,844.0,65.0,4.7,19.05,469.5,883.95,698.33
2018,9,16,16,0,822.0,62.0,4.9,18.6,420.0,856.57,683.11
2018,9,16,16,15,791.0,59.0,4.95,18.3,368.5,828.02,665.1
2018,9,16,16,30,760.0,56.0,5.0,18.0,317.0,787.2,637.07
2018,9,16,16,45,713.0,52.0,5.05,17.7,264.0,728.87,594.28
2018,9,16,17,0,666.0,48.0,5.1,17.4,211.0,669.56,548.36
2018,9,16,17,15,590.5,42.5,5.0,17.0,161.0,583.87,478.32
2018,9,16,17,30,515.0,37.0,4.9,16.6,111.0,509.08,412.41
2018,9,16,17,45,368.5,27.5,4.85,16.2,69.5,370.36,278.71
2018,9,16,18,0,222.0,18.0,4.8,15.8,28.0,178.98,0.0
2018,9,16,18,15,111.0,9.0,4.7,15.65,14.0,7.68,0.0
2018,9,16,18,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.45,15.3,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,17,5,45,58.5,5.5,3.15,13.8,6.5,0.0,0.0
2018,9,17,6,0,117.0,11.0,3.2,14.0,13.0,9.39,0.0
2018,9,17,6,15,283.5,21.5,3.35,14.3,48.5,17.87,2.48
2018,9,17,6,30,450.0,32.0,3.5,14.6,84.0,26.45,16.8
2018,9,17,6,45,440.0,36.0,3.7,14.9,108.5,28.83,19.68
2018,9,17,7,0,430.0,40.0,3.9,15.2,133.0,31.18,22.07
2018,9,17,7,15,227.0,71.5,3.9,15.45,122.0,51.93,40.64
2018,9,17,7,30,24.0,103.0,3.9,15.7,111.0,79.27,64.8
2018,9,17,7,45,77.0,133.5,3.9,15.9,164.0,100.36,83.14
2018,9,17,8,0,130.0,164.0,3.9,16.1,217.0,116.66,97.04
2018,9,17,8,15,127.0,187.0,3.95,16.3,244.0,130.62,108.73
2018,9,17,8,30,124.0,210.0,4.0,16.5,271.0,144.08,119.84
2018,9,17,8,45,160.0,229.5,4.0,16.7,316.5,155.8,129.36
2018,9,17,9,0,196.0,249.0,4.0,16.9,362.0,167.19,138.52
2018,9,17,9,15,208.0,268.0,4.05,17.1,395.5,177.56,146.78
2018,9,17,9,30,220.0,287.0,4.1,17.3,429.0,193.25,149.54
2018,9,17,9,45,216.0,306.0,4.15,17.45,451.5,223.59,168.08
2018,9,17,10,0,212.0,325.0,4.2,17.6,474.0,253.94,190.53
2018,9,17,10,15,329.5,303.0,4.3,17.75,545.5,277.11,204.3
2018,9,17,10,30,447.0,281.0,4.4,17.9,617.0,315.48,232.52
2018,9,17,10,45,437.0,288.5,4.5,18.0,624.5,350.94,263.79
2018,9,17,11,0,427.0,296.0,4.6,18.1,632.0,385.19,293.78
2018,9,17,11,15,299.5,339.0,4.75,18.15,576.5,394.0,304.62
2018,9,17,11,30,172.0,382.0,4.9,18.2,521.0,388.56,302.42
2018,9,17,11,45,134.5,384.5,5.0,18.2,493.5,386.72,301.89
2018,9,17,12,0,97.0,387.0,5.1,18.2,466.0,378.01,295.56
2018,9,17,12,15,92.5,382.0,5.25,18.2,457.0,381.38,298.75
2018,9,17,12,30,88.0,377.0,5.4,18.2,448.0,383.83,301.16
2018,9,17,12,45,112.5,377.0,5.5,18.15,467.0,419.52,329.76
2018,9,17,13,0,137.0,377.0,5.6,18.1,486.0,449.88,354.28
2018,9,17,13,15,147.0,367.5,5.7,18.05,481.5,461.22,364.04
2018,9,17,13,30,157.0,358.0,5.8,18.0,477.0,472.29,373.72
2018,9,17,13,45,370.0,284.5,5.85,17.9,553.0,605.73,482.79
2018,9,17,14,0,583.0,211.0,5.9,17.8,629.0,755.19,601.41
2018,9,17,14,15,745.5,147.5,5.95,17.65,656.0,851.89,676.3
2018,9,17,14,30,908.0,84.0,6.0,17.5,683.0,929.68,734.97
2018,9,17,14,45,896.5,81.5,6.0,17.4,643.5,930.35,736.98
2018,9,17,15,0,885.0,79.0,6.0,17.3,604.0,927.24,736.81
2018,9,17,15,15,867.5,77.0,6.0,17.3,558.5,915.5,730.18
2018,9,17,15,30,850.0,75.0,6.0,17.3,513.0,900.27,721.08
2018,9,17,15,45,826.5,71.5,6.0,16.95,463.5,884.25,712.37
2018,9,17,16,0,803.0,68.0,6.0,16.6,414.0,855.03,693.56
2018,9,17,16,15,770.0,64.5,6.0,16.35,362.0,814.28,665.25
2018,9,17,16,30,737.0,61.0,6.0,16.1,310.0,771.22,634.23
2018,9,17,16,45,687.5,56.5,5.95,15.85,257.5,710.35,587.67
2018,9,17,17,0,638.0,52.0,5.9,15.6,205.0,648.42,537.97
2018,9,17,17,15,556.0,45.5,5.8,15.35,155.0,565.21,468.07
2018,9,17,17,30,474.0,39.0,5.7,15.1,105.0,477.28,389.99
2018,9,17,17,45,326.0,28.5,5.6,14.8,65.0,337.59,248.9
2018,9,17,18,0,178.0,18.0,5.5,14.5,25.0,145.96,0.0
2018,9,17,18,15,89.0,9.0,5.4,14.4,12.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.2,14.2,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.05,14.1,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.7,14.05,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.5,13.95,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.35,13.9,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,18,5,45,34.0,5.0,3.65,13.7,5.5,0.0,0.0
2018,9,18,6,0,68.0,10.0,3.7,13.8,11.0,8.54,0.0
2018,9,18,6,15,203.5,24.0,3.85,14.0,43.5,20.11,1.74
2018,9,18,6,30,339.0,38.0,4.0,14.2,76.0,31.5,21.0
2018,9,18,6,45,348.5,38.5,4.1,14.4,95.5,30.5,21.16
2018,9,18,7,0,358.0,39.0,4.2,14.6,115.0,30.0,21.06
2018,9,18,7,15,179.0,35.5,4.2,14.8,73.5,26.29,17.89
2018,9,18,7,30,0.0,32.0,4.2,15.0,32.0,26.4,18.0
2018,9,18,7,45,0.0,63.0,4.15,15.2,63.0,52.19,40.91
2018,9,18,8,0,0.0,94.0,4.1,15.4,94.0,76.6,62.29
2018,9,18,8,15,0.0,95.5,4.1,15.65,95.5,78.26,63.46
2018,9,18,8,30,0.0,97.0,4.1,15.9,97.0,79.79,64.53
2018,9,18,8,45,0.0,104.5,4.1,16.1,104.5,85.81,69.49
2018,9,18,9,0,0.0,112.0,4.1,16.3,112.0,91.77,74.38
2018,9,18,9,15,2.5,146.0,4.1,16.5,147.5,117.3,96.02
2018,9,18,9,30,5.0,180.0,4.1,16.7,183.0,142.28,111.75
2018,9,18,9,45,7.0,193.0,4.1,16.9,197.5,153.4,120.19
2018,9,18,10,0,9.0,206.0,4.1,17.1,212.0,164.88,128.97
2018,9,18,10,15,10.0,216.0,4.1,17.25,223.0,174.32,136.22
2018,9,18,10,30,11.0,226.0,4.1,17.4,234.0,183.95,143.67
2018,9,18,10,45,14.0,247.0,4.1,17.55,257.5,202.74,158.36
2018,9,18,11,0,17.0,268.0,4.1,17.7,281.0,222.2,173.54
2018,9,18,11,15,16.0,265.0,4.1,17.8,277.5,222.05,173.34
2018,9,18,11,30,15.0,262.0,4.1,17.9,274.0,221.56,172.93
2018,9,18,11,45,15.5,263.0,4.1,18.0,275.5,224.82,175.48
2018,9,18,12,0,16.0,264.0,4.1,18.1,277.0,228.08,178.04
2018,9,18,12,15,17.5,271.5,4.2,18.15,285.5,237.38,185.47
2018,9,18,12,30,19.0,279.0,4.3,18.2,294.0,246.97,193.14
2018,9,18,12,45,26.5,292.5,4.4,18.2,313.5,273.89,214.6
2018,9,18,13,0,34.0,306.0,4.5,18.2,333.0,296.51,232.67
2018,9,18,13,15,26.5,286.0,4.65,18.2,306.5,277.17,217.72
2018,9,18,13,30,19.0,266.0,4.8,18.2,280.0,244.87,192.52
2018,9,18,13,45,149.5,246.0,4.95,18.15,352.5,365.54,292.2
2018,9,18,14,0,280.0,226.0,5.1,18.1,425.0,481.71,386.65
2018,9,18,14,15,578.5,160.0,5.25,18.0,547.0,715.59,572.46
2018,9,18,14,30,877.0,94.0,5.4,17.9,669.0,911.08,717.89
2018,9,18,14,45,862.5,92.0,5.55,17.75,629.0,909.49,718.54
2018,9,18,15,0,848.0,90.0,5.7,17.6,589.0,914.27,725.13
2018,9,18,15,15,829.0,87.5,5.7,17.6,544.0,900.78,717.17
2018,9,18,15,30,810.0,85.0,5.7,17.6,499.0,883.74,706.75
2018,9,18,15,45,782.0,82.0,5.85,17.2,449.5,854.38,688.93
2018,9,18,16,0,754.0,79.0,6.0,16.8,400.0,821.97,668.39
2018,9,18,16,15,713.5,76.0,6.05,16.45,348.5,781.46,640.4
2018,9,18,16,30,673.0,73.0,6.1,16.1,297.0,733.98,605.96
2018,9,18,16,45,614.0,67.5,6.1,15.8,244.5,665.4,553.01
2018,9,18,17,0,555.0,62.0,6.1,15.5,192.0,596.46,497.29
2018,9,18,17,15,463.0,53.5,6.0,15.15,143.5,496.62,413.41
2018,9,18,17,30,371.0,45.0,5.9,14.8,95.0,398.86,326.94
2018,9,18,17,45,237.0,31.5,5.85,14.5,58.0,271.1,191.34
2018,9,18,18,0,103.0,18.0,5.8,14.2,21.0,90.59,0.0
2018,9,18,18,15,51.5,9.0,5.65,14.05,10.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,5.5,13.9,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,5.35,13.8,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,5.1,13.65,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.85,13.6,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,4.45,13.35,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,4.35,13.25,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.25,13.05,0.0,0.0,0.0
