Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,22,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.75,14.3,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,19,6,15,62.0,6.5,1.15,14.2,8.0,0.0,0.0
2018,10,19,6,30,124.0,13.0,1.2,14.4,16.0,11.1,0.0
2018,10,19,6,45,270.5,24.0,1.3,14.6,50.0,20.01,5.5
2018,10,19,7,0,417.0,35.0,1.4,14.8,84.0,28.91,18.98
2018,10,19,7,15,457.5,38.5,1.45,15.15,116.0,30.98,21.57
2018,10,19,7,30,498.0,42.0,1.5,15.5,148.0,33.23,23.87
2018,10,19,7,45,249.0,44.0,1.6,15.85,97.0,32.84,23.65
2018,10,19,8,0,0.0,46.0,1.7,16.2,46.0,38.03,28.26
2018,10,19,8,15,0.0,75.0,1.65,16.65,75.0,61.67,49.06
2018,10,19,8,30,0.0,104.0,1.6,17.1,104.0,83.55,67.97
2018,10,19,8,45,11.5,136.5,1.6,17.55,142.0,107.25,88.13
2018,10,19,9,0,23.0,169.0,1.6,18.0,180.0,130.15,107.28
2018,10,19,9,15,21.0,180.5,1.6,18.55,191.0,138.82,114.07
2018,10,19,9,30,19.0,192.0,1.6,19.1,202.0,147.35,120.72
2018,10,19,9,45,22.5,207.0,1.55,19.65,219.5,159.22,124.03
2018,10,19,10,0,26.0,222.0,1.5,20.2,237.0,173.54,134.21
2018,10,19,10,15,31.5,237.0,1.5,20.65,256.0,181.79,139.81
2018,10,19,10,30,37.0,252.0,1.5,21.1,275.0,198.7,152.47
2018,10,19,10,45,35.5,257.5,1.5,21.55,280.0,208.24,159.71
2018,10,19,11,0,34.0,263.0,1.5,22.0,285.0,217.58,166.81
2018,10,19,11,15,33.0,264.5,1.55,22.45,286.5,223.95,171.63
2018,10,19,11,30,32.0,266.0,1.6,22.9,288.0,230.08,176.25
2018,10,19,11,45,26.5,257.5,1.6,23.3,275.5,224.19,171.63
2018,10,19,12,0,21.0,249.0,1.6,23.7,263.0,217.37,166.29
2018,10,19,12,15,21.5,249.0,1.65,23.9,263.5,220.21,168.56
2018,10,19,12,30,22.0,249.0,1.7,24.1,264.0,223.08,170.84
2018,10,19,12,45,23.0,246.5,1.75,24.25,261.5,224.13,171.81
2018,10,19,13,0,24.0,244.0,1.8,24.4,259.0,225.24,172.86
2018,10,19,13,15,26.5,239.0,1.9,24.35,255.5,225.2,173.28
2018,10,19,13,30,29.0,234.0,2.0,24.3,252.0,236.86,182.76
2018,10,19,13,45,227.5,201.0,2.15,24.25,329.5,384.68,301.28
2018,10,19,14,0,426.0,168.0,2.3,24.2,407.0,530.22,414.41
2018,10,19,14,15,632.0,123.5,2.4,24.05,453.5,666.13,518.09
2018,10,19,14,30,838.0,79.0,2.5,23.9,500.0,789.61,607.15
2018,10,19,14,45,817.0,76.5,2.6,23.7,459.5,780.98,602.59
2018,10,19,15,0,796.0,74.0,2.7,23.5,419.0,768.72,596.51
2018,10,19,15,15,766.5,71.0,2.7,23.5,374.0,745.39,581.29
2018,10,19,15,30,737.0,68.0,2.7,23.5,329.0,718.82,563.38
2018,10,19,15,45,694.5,63.0,2.95,22.8,281.0,676.23,535.62
2018,10,19,16,0,652.0,58.0,3.2,22.1,233.0,637.57,509.02
2018,10,19,16,15,586.0,52.0,3.35,21.35,185.0,571.89,459.33
2018,10,19,16,30,520.0,46.0,3.5,20.6,137.0,505.83,406.09
2018,10,19,16,45,412.5,37.0,3.65,19.85,94.5,404.89,320.86
2018,10,19,17,0,305.0,28.0,3.8,19.1,52.0,301.92,198.46
2018,10,19,17,15,164.0,16.0,3.85,18.65,27.5,129.69,0.0
2018,10,19,17,30,23.0,4.0,3.9,18.2,3.0,0.0,0.0
2018,10,19,17,45,11.5,2.0,4.0,17.75,1.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,3.95,17.1,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,3.65,16.65,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.55,15.95,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,20,6,15,59.0,6.5,1.3,13.8,7.5,0.0,0.0
2018,10,20,6,30,118.0,13.0,1.4,14.0,15.0,11.1,0.0
2018,10,20,6,45,264.5,23.5,1.45,14.2,48.0,19.64,3.8
2018,10,20,7,0,411.0,34.0,1.5,14.4,81.0,28.1,18.21
2018,10,20,7,15,454.0,37.5,1.5,14.75,113.0,30.2,20.89
2018,10,20,7,30,497.0,41.0,1.5,15.1,145.0,32.49,23.24
2018,10,20,7,45,248.5,41.5,1.55,15.4,93.5,31.1,22.14
2018,10,20,8,0,0.0,42.0,1.6,15.7,42.0,34.7,25.37
2018,10,20,8,15,0.0,70.0,1.45,16.1,70.0,57.85,45.81
2018,10,20,8,30,0.0,98.0,1.3,16.5,98.0,79.17,64.31
2018,10,20,8,45,8.0,131.0,1.2,16.9,134.5,103.35,84.97
2018,10,20,9,0,16.0,164.0,1.1,17.3,171.0,126.66,104.52
2018,10,20,9,15,24.0,182.5,0.95,17.85,194.5,140.0,115.22
2018,10,20,9,30,32.0,201.0,0.8,18.4,218.0,145.05,118.82
2018,10,20,9,45,70.5,228.0,0.7,18.9,268.0,164.35,127.39
2018,10,20,10,0,109.0,255.0,0.6,19.4,318.0,192.79,146.05
2018,10,20,10,15,150.5,269.5,0.65,19.8,360.5,213.97,159.57
2018,10,20,10,30,192.0,284.0,0.7,20.2,403.0,246.75,183.11
2018,10,20,10,45,355.0,250.0,0.75,20.6,478.0,280.35,204.15
2018,10,20,11,0,518.0,216.0,0.8,21.0,553.0,331.73,241.13
2018,10,20,11,15,697.0,158.5,1.05,21.05,619.5,388.44,284.86
2018,10,20,11,30,876.0,101.0,1.3,21.1,686.0,459.47,340.96
2018,10,20,11,45,897.5,94.0,1.55,21.2,695.0,508.5,382.55
2018,10,20,12,0,919.0,87.0,1.8,21.3,704.0,557.01,423.2
2018,10,20,12,15,923.5,85.0,1.95,21.25,700.5,599.95,458.85
2018,10,20,12,30,928.0,83.0,2.1,21.2,697.0,640.68,492.27
2018,10,20,12,45,874.0,99.0,2.25,21.2,668.0,659.69,508.88
2018,10,20,13,0,820.0,115.0,2.4,21.2,639.0,677.61,524.13
2018,10,20,13,15,796.0,118.0,2.45,21.1,613.0,693.84,538.04
2018,10,20,13,30,772.0,121.0,2.5,21.0,587.0,705.95,548.78
2018,10,20,13,45,773.0,114.0,2.55,20.95,562.5,722.58,562.73
2018,10,20,14,0,774.0,107.0,2.6,20.9,538.0,736.06,573.72
2018,10,20,14,15,816.5,90.0,2.65,20.7,519.0,767.83,598.34
2018,10,20,14,30,859.0,73.0,2.7,20.5,500.0,788.61,615.07
2018,10,20,14,45,839.5,70.5,2.7,20.35,459.5,788.86,616.9
2018,10,20,15,0,820.0,68.0,2.7,20.2,419.0,777.92,610.88
2018,10,20,15,15,792.0,65.0,2.7,20.2,374.0,755.91,596.43
2018,10,20,15,30,764.0,62.0,2.7,20.2,329.0,730.66,579.26
2018,10,20,15,45,723.5,57.5,2.75,19.7,281.0,690.36,551.52
2018,10,20,16,0,683.0,53.0,2.8,19.2,233.0,647.61,520.46
2018,10,20,16,15,619.5,47.5,2.85,18.65,185.0,583.34,470.89
2018,10,20,16,30,556.0,42.0,2.9,18.1,137.0,526.45,423.74
2018,10,20,16,45,446.5,34.5,2.9,17.55,94.5,426.02,337.32
2018,10,20,17,0,337.0,27.0,2.9,17.0,52.0,320.17,196.19
2018,10,20,17,15,181.5,15.0,2.9,16.65,27.0,140.58,0.0
2018,10,20,17,30,26.0,3.0,2.9,16.3,2.0,0.0,0.0
2018,10,20,17,45,13.0,1.5,2.9,15.95,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,10,21,6,15,52.0,5.0,2.15,12.8,6.0,0.0,0.0
2018,10,21,6,30,104.0,10.0,2.2,13.0,12.0,8.54,0.0
2018,10,21,6,45,264.5,21.5,2.25,13.15,46.0,17.9,1.22
2018,10,21,7,0,425.0,33.0,2.3,13.3,80.0,27.35,17.52
2018,10,21,7,15,467.5,36.0,2.35,13.55,112.0,29.09,19.97
2018,10,21,7,30,510.0,39.0,2.4,13.8,144.0,33.74,24.45
2018,10,21,7,45,255.0,42.5,2.45,14.05,95.0,31.87,22.94
2018,10,21,8,0,0.0,46.0,2.5,14.3,46.0,38.03,28.48
2018,10,21,8,15,0.5,76.0,2.5,14.6,76.0,62.33,50.06
2018,10,21,8,30,1.0,106.0,2.5,14.9,106.0,84.84,69.74
2018,10,21,8,45,10.0,134.0,2.5,15.2,138.5,105.31,87.37
2018,10,21,9,0,19.0,162.0,2.5,15.5,171.0,125.25,104.3
2018,10,21,9,15,22.0,179.0,2.45,15.75,190.0,137.57,114.49
2018,10,21,9,30,25.0,196.0,2.4,16.0,209.0,149.71,124.45
2018,10,21,9,45,50.5,219.0,2.35,16.3,247.5,158.23,124.81
2018,10,21,10,0,76.0,242.0,2.3,16.6,286.0,181.77,141.23
2018,10,21,10,15,122.5,259.5,2.3,16.85,333.5,203.3,155.52
2018,10,21,10,30,169.0,277.0,2.3,17.1,381.0,237.02,180.31
2018,10,21,10,45,265.0,268.0,2.25,17.35,436.5,268.51,202.48
2018,10,21,11,0,361.0,259.0,2.2,17.6,492.0,313.44,236.68
2018,10,21,11,15,536.5,208.5,2.25,17.8,561.0,365.41,276.26
2018,10,21,11,30,712.0,158.0,2.3,18.0,630.0,433.52,329.95
2018,10,21,11,45,787.5,133.0,2.35,18.15,656.5,488.86,375.47
2018,10,21,12,0,863.0,108.0,2.4,18.3,683.0,545.55,421.79
2018,10,21,12,15,871.0,104.0,2.5,18.45,680.5,587.62,456.71
2018,10,21,12,30,879.0,100.0,2.6,18.6,678.0,625.1,487.71
2018,10,21,12,45,890.5,94.0,2.75,18.75,669.5,662.57,518.39
2018,10,21,13,0,902.0,88.0,2.9,18.9,661.0,697.79,547.03
2018,10,21,13,15,895.0,87.0,3.1,18.9,639.5,722.92,568.35
2018,10,21,13,30,888.0,86.0,3.3,18.9,618.0,744.64,586.09
2018,10,21,13,45,872.5,85.5,3.5,18.85,588.0,757.14,597.0
2018,10,21,14,0,857.0,85.0,3.7,18.8,558.0,772.71,610.38
2018,10,21,14,15,847.0,82.0,3.85,18.7,524.5,779.62,617.47
2018,10,21,14,30,837.0,79.0,4.0,18.6,491.0,782.89,622.07
2018,10,21,14,45,815.5,76.5,4.15,18.45,450.5,773.9,617.84
2018,10,21,15,0,794.0,74.0,4.3,18.3,410.0,761.28,610.91
2018,10,21,15,15,764.0,70.5,4.3,18.3,365.0,737.05,594.2
2018,10,21,15,30,734.0,67.0,4.3,18.3,320.0,709.58,574.65
2018,10,21,15,45,689.5,62.5,4.4,17.8,272.5,666.21,543.65
2018,10,21,16,0,645.0,58.0,4.5,17.3,225.0,627.22,514.4
2018,10,21,16,15,576.0,52.0,4.4,16.9,177.5,559.71,459.72
2018,10,21,16,30,507.0,46.0,4.3,16.5,130.0,491.78,401.76
2018,10,21,16,45,391.0,37.0,4.25,16.1,88.5,385.26,307.88
2018,10,21,17,0,275.0,28.0,4.2,15.7,47.0,270.45,149.64
2018,10,21,17,15,146.0,15.5,4.05,15.45,24.5,115.5,0.0
2018,10,21,17,30,17.0,3.0,3.9,15.2,2.0,0.0,0.0
2018,10,21,17,45,8.5,1.5,3.8,15.0,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.85,13.8,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,22,6,15,41.5,4.5,2.75,12.75,5.0,0.0,0.0
2018,10,22,6,30,83.0,9.0,2.8,13.0,10.0,7.68,0.0
2018,10,22,6,45,232.0,20.0,2.85,13.25,41.0,16.56,0.0
2018,10,22,7,0,381.0,31.0,2.9,13.5,72.0,25.54,15.82
2018,10,22,7,15,493.0,38.5,2.9,13.65,120.0,31.34,21.89
2018,10,22,7,30,605.0,46.0,2.9,13.8,168.0,40.53,30.44
2018,10,22,7,45,350.5,37.5,2.85,14.0,112.5,28.34,19.77
2018,10,22,8,0,96.0,29.0,2.8,14.2,57.0,20.9,13.14
2018,10,22,8,15,48.0,51.0,2.75,14.4,65.0,41.22,31.32
2018,10,22,8,30,0.0,73.0,2.7,14.6,73.0,60.47,48.33
2018,10,22,8,45,6.0,114.0,2.6,14.8,116.5,91.28,75.29
2018,10,22,9,0,12.0,155.0,2.5,15.0,160.0,120.41,100.36
2018,10,22,9,15,13.5,169.0,2.5,15.2,175.5,130.78,108.94
2018,10,22,9,30,15.0,183.0,2.5,15.4,191.0,141.02,117.37
2018,10,22,9,45,44.0,211.0,2.5,15.6,236.0,153.1,121.21
2018,10,22,10,0,73.0,239.0,2.5,15.8,281.0,179.31,139.93
2018,10,22,10,15,122.5,258.0,2.55,16.0,331.5,201.91,155.06
2018,10,22,10,30,172.0,277.0,2.6,16.2,382.0,237.03,181.0
2018,10,22,10,45,308.5,253.5,2.65,16.35,448.5,269.0,202.42
2018,10,22,11,0,445.0,230.0,2.7,16.5,515.0,316.74,238.53
2018,10,22,11,15,647.5,170.0,2.8,16.6,592.5,376.16,284.51
2018,10,22,11,30,850.0,110.0,2.9,16.7,670.0,450.45,344.04
2018,10,22,11,45,893.0,96.0,3.0,16.85,686.0,503.2,389.09
2018,10,22,12,0,936.0,82.0,3.1,17.0,702.0,555.81,433.5
2018,10,22,12,15,934.5,81.5,3.25,17.05,696.0,597.29,469.03
2018,10,22,12,30,933.0,81.0,3.4,17.1,690.0,636.11,501.87
2018,10,22,12,45,928.0,80.5,3.5,17.15,676.0,669.95,530.22
2018,10,22,13,0,923.0,80.0,3.6,17.2,662.0,700.62,555.75
2018,10,22,13,15,915.5,79.0,3.7,17.15,640.0,725.77,577.09
2018,10,22,13,30,908.0,78.0,3.8,17.1,618.0,747.43,594.44
2018,10,22,13,45,897.0,76.5,3.95,17.05,589.0,762.41,607.02
2018,10,22,14,0,886.0,75.0,4.1,17.0,560.0,773.68,617.09
2018,10,22,14,15,871.0,73.5,4.15,16.85,525.0,778.18,622.16
2018,10,22,14,30,856.0,72.0,4.2,16.7,490.0,779.01,624.69
2018,10,22,14,45,835.0,69.5,4.25,16.6,449.0,777.95,625.76
2018,10,22,15,0,814.0,67.0,4.3,16.5,408.0,765.82,618.72
2018,10,22,15,15,784.5,64.0,4.3,16.5,363.0,742.7,602.72
2018,10,22,15,30,755.0,61.0,4.3,16.5,318.0,716.38,583.87
2018,10,22,15,45,711.5,57.0,4.25,16.05,270.5,674.58,553.01
2018,10,22,16,0,668.0,53.0,4.2,15.6,223.0,630.36,518.76
2018,10,22,16,15,600.0,47.5,4.1,15.35,175.5,570.19,469.34
2018,10,22,16,30,532.0,42.0,4.0,15.1,128.0,504.02,412.14
2018,10,22,16,45,416.0,33.5,3.9,14.8,86.5,398.72,317.53
2018,10,22,17,0,300.0,25.0,3.8,14.5,45.0,283.29,132.65
2018,10,22,17,15,159.5,14.0,3.7,14.35,23.5,123.12,0.0
2018,10,22,17,30,19.0,3.0,3.6,14.2,2.0,0.0,0.0
2018,10,22,17,45,9.5,1.5,3.5,14.0,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.9,12.95,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,23,6,15,45.5,5.0,2.35,12.85,5.5,0.0,0.0
2018,10,23,6,30,91.0,10.0,2.3,13.1,11.0,8.54,0.0
2018,10,23,6,45,96.0,22.0,2.25,13.3,27.5,17.29,0.0
2018,10,23,7,0,101.0,34.0,2.2,13.5,44.0,26.5,16.46
2018,10,23,7,15,208.0,48.0,2.2,13.7,84.0,36.35,26.23
2018,10,23,7,30,315.0,62.0,2.2,13.9,124.0,46.68,35.85
2018,10,23,7,45,219.0,86.0,2.2,14.1,134.5,64.13,51.61
2018,10,23,8,0,123.0,110.0,2.2,14.3,145.0,81.44,67.03
2018,10,23,8,15,175.5,128.0,2.25,14.5,187.5,94.01,78.04
2018,10,23,8,30,228.0,146.0,2.3,14.7,230.0,102.72,85.48
2018,10,23,8,45,317.5,150.5,2.35,14.85,283.0,106.36,88.42
2018,10,23,9,0,407.0,155.0,2.4,15.0,336.0,104.92,86.89
2018,10,23,9,15,312.0,184.0,2.5,15.2,330.0,125.68,104.6
2018,10,23,9,30,217.0,213.0,2.6,15.4,324.0,147.37,122.88
2018,10,23,9,45,149.5,224.0,2.7,15.55,302.5,155.76,122.47
2018,10,23,10,0,82.0,235.0,2.8,15.7,281.0,177.29,138.18
2018,10,23,10,15,88.5,250.5,2.9,15.75,302.5,197.25,153.14
2018,10,23,10,30,95.0,266.0,3.0,15.8,324.0,218.29,169.7
2018,10,23,10,45,201.5,270.5,3.1,15.9,397.5,255.59,196.1
2018,10,23,11,0,308.0,275.0,3.2,16.0,471.0,306.67,234.98
2018,10,23,11,15,420.5,245.5,3.35,16.0,517.5,348.92,268.43
2018,10,23,11,30,533.0,216.0,3.5,16.0,564.0,400.7,310.66
2018,10,23,11,45,473.0,232.0,3.6,16.0,542.0,418.75,328.36
2018,10,23,12,0,413.0,248.0,3.7,16.0,520.0,430.74,340.37
2018,10,23,12,15,329.0,268.5,3.7,16.05,484.0,421.55,334.81
2018,10,23,12,30,245.0,289.0,3.7,16.1,448.0,410.76,327.05
2018,10,23,12,45,445.5,226.5,3.7,16.15,508.0,504.51,403.25
2018,10,23,13,0,646.0,164.0,3.7,16.2,568.0,605.2,483.88
2018,10,23,13,15,721.0,133.0,3.6,16.25,570.0,652.02,521.45
2018,10,23,13,30,796.0,102.0,3.5,16.3,572.0,695.77,556.88
2018,10,23,13,45,766.5,106.0,3.35,16.4,541.0,701.44,561.38
2018,10,23,14,0,737.0,110.0,3.2,16.5,510.0,706.61,565.4
2018,10,23,14,15,643.5,124.5,3.15,16.55,457.5,667.18,536.44
2018,10,23,14,30,550.0,139.0,3.1,16.6,405.0,613.78,496.38
2018,10,23,14,45,684.5,101.5,3.05,16.65,404.0,697.13,561.72
2018,10,23,15,0,819.0,64.0,3.0,16.7,403.0,763.01,611.1
2018,10,23,15,15,790.0,61.0,3.0,16.7,358.5,740.36,595.08
2018,10,23,15,30,761.0,58.0,3.0,16.7,314.0,714.52,576.86
2018,10,23,15,45,720.5,53.5,3.05,16.55,266.5,674.62,547.67
2018,10,23,16,0,680.0,49.0,3.1,16.4,219.0,632.36,515.13
2018,10,23,16,15,614.0,44.0,3.1,16.05,172.0,567.58,463.09
2018,10,23,16,30,548.0,39.0,3.1,15.7,125.0,501.62,406.8
2018,10,23,16,45,421.0,31.0,3.1,15.3,83.0,397.96,313.08
2018,10,23,17,0,294.0,23.0,3.1,14.9,41.0,273.83,95.33
2018,10,23,17,15,147.0,11.5,3.15,14.7,20.5,111.77,0.0
2018,10,23,17,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,24,6,15,17.5,3.5,1.0,13.75,3.5,0.0,0.0
2018,10,24,6,30,35.0,7.0,1.0,13.9,7.0,5.97,0.0
2018,10,24,6,45,118.5,21.5,1.0,14.0,31.5,16.72,0.0
2018,10,24,7,0,202.0,36.0,1.0,14.1,56.0,27.75,17.26
2018,10,24,7,15,397.0,39.5,1.15,14.4,107.0,31.93,22.27
2018,10,24,7,30,592.0,43.0,1.3,14.7,158.0,37.91,27.99
2018,10,24,7,45,647.0,47.5,1.4,15.0,204.5,41.4,31.3
2018,10,24,8,0,702.0,52.0,1.5,15.3,251.0,44.94,34.51
2018,10,24,8,15,737.5,55.5,1.6,15.65,296.5,47.51,36.74
2018,10,24,8,30,773.0,59.0,1.7,16.0,342.0,50.09,38.91
2018,10,24,8,45,797.5,61.0,1.8,16.3,384.0,51.4,39.92
2018,10,24,9,0,822.0,63.0,1.9,16.6,426.0,59.64,46.99
2018,10,24,9,15,839.0,65.0,2.0,16.95,463.0,61.47,48.39
2018,10,24,9,30,856.0,67.0,2.1,17.3,500.0,63.24,49.73
2018,10,24,9,45,868.0,68.5,2.2,17.6,531.5,73.27,48.37
2018,10,24,10,0,880.0,70.0,2.3,17.9,563.0,127.84,68.56
2018,10,24,10,15,888.0,71.0,2.45,18.1,587.5,182.2,105.04
2018,10,24,10,30,896.0,72.0,2.6,18.3,612.0,236.56,149.51
2018,10,24,10,45,901.0,72.5,2.75,18.5,629.0,289.58,196.47
2018,10,24,11,0,906.0,73.0,2.9,18.7,646.0,341.83,243.83
2018,10,24,11,15,908.5,73.5,3.1,18.85,656.0,392.21,289.67
2018,10,24,11,30,911.0,74.0,3.3,19.0,666.0,441.14,333.61
2018,10,24,11,45,911.0,74.0,3.5,19.15,667.5,486.84,374.15
2018,10,24,12,0,911.0,74.0,3.7,19.3,669.0,530.44,412.12
2018,10,24,12,15,909.0,73.5,3.8,19.35,663.0,570.21,446.29
2018,10,24,12,30,907.0,73.0,3.9,19.4,657.0,607.36,477.75
2018,10,24,12,45,903.0,72.5,4.05,19.5,643.5,640.51,505.65
2018,10,24,13,0,899.0,72.0,4.2,19.6,630.0,670.65,530.85
2018,10,24,13,15,891.5,71.5,4.25,19.65,609.0,695.28,551.43
2018,10,24,13,30,884.0,71.0,4.3,19.7,588.0,716.54,568.17
2018,10,24,13,45,866.5,71.5,4.3,19.75,558.5,728.17,577.52
2018,10,24,14,0,849.0,72.0,4.3,19.8,529.0,736.06,584.25
2018,10,24,14,15,815.5,75.5,4.25,19.7,491.0,738.49,587.26
2018,10,24,14,30,782.0,79.0,4.2,19.6,453.0,730.55,582.71
2018,10,24,14,45,627.5,102.5,4.2,19.55,386.5,650.3,523.9
2018,10,24,15,0,473.0,126.0,4.2,19.5,320.0,552.81,449.53
2018,10,24,15,15,409.0,120.0,4.2,19.5,274.0,499.72,408.84
2018,10,24,15,30,345.0,114.0,4.2,19.5,228.0,444.98,365.61
2018,10,24,15,45,473.5,83.0,4.15,19.15,214.0,510.34,420.34
2018,10,24,16,0,602.0,52.0,4.1,18.8,200.0,577.83,472.24
2018,10,24,16,15,556.5,45.0,4.15,18.45,158.0,528.58,431.12
2018,10,24,16,30,511.0,38.0,4.2,18.1,116.0,478.83,386.96
2018,10,24,16,45,384.5,30.0,4.25,17.7,76.5,368.3,286.48
2018,10,24,17,0,258.0,22.0,4.3,17.3,37.0,243.51,44.79
2018,10,24,17,15,129.0,11.0,4.3,17.05,18.5,98.42,0.0
2018,10,24,17,30,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,4.3,16.55,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,4.05,15.75,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,3.85,14.85,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,25,6,15,47.0,4.5,2.1,13.7,4.5,0.0,0.0
2018,10,25,6,30,94.0,9.0,2.0,13.9,9.0,7.68,0.0
2018,10,25,6,45,226.0,18.5,1.9,14.1,36.0,15.43,0.0
2018,10,25,7,0,358.0,28.0,1.8,14.3,63.0,23.07,13.15
2018,10,25,7,15,442.5,36.5,1.8,14.6,104.5,29.65,20.21
2018,10,25,7,30,527.0,45.0,1.8,14.9,146.0,36.17,26.39
2018,10,25,7,45,314.5,65.5,1.8,15.15,130.5,48.76,37.78
2018,10,25,8,0,102.0,86.0,1.8,15.4,115.0,65.98,53.11
2018,10,25,8,15,80.0,115.0,1.75,15.75,140.0,85.06,69.82
2018,10,25,8,30,58.0,144.0,1.7,16.1,165.0,106.38,88.2
2018,10,25,8,45,65.5,162.0,1.7,16.4,188.5,118.55,98.41
2018,10,25,9,0,73.0,180.0,1.7,16.7,212.0,130.44,108.26
2018,10,25,9,15,79.0,197.5,1.65,17.05,235.0,141.76,117.47
2018,10,25,9,30,85.0,215.0,1.6,17.4,258.0,152.78,126.34
2018,10,25,9,45,112.5,232.5,1.55,17.7,293.0,158.16,130.4
2018,10,25,10,0,140.0,250.0,1.5,18.0,328.0,183.34,139.52
2018,10,25,10,15,188.5,256.5,1.45,18.4,366.5,208.55,155.71
2018,10,25,10,30,237.0,263.0,1.4,18.8,405.0,238.97,177.29
2018,10,25,10,45,238.5,273.5,1.35,19.15,420.0,265.46,198.65
2018,10,25,11,0,240.0,284.0,1.3,19.5,435.0,292.09,220.34
2018,10,25,11,15,279.0,278.5,1.3,19.8,456.5,320.51,242.71
2018,10,25,11,30,318.0,273.0,1.3,20.1,478.0,353.21,268.58
2018,10,25,11,45,301.5,274.5,1.25,20.35,469.5,369.21,282.2
2018,10,25,12,0,285.0,276.0,1.2,20.6,461.0,383.03,293.78
2018,10,25,12,15,485.5,213.5,1.3,20.75,525.0,463.28,355.97
2018,10,25,12,30,686.0,151.0,1.4,20.9,589.0,553.91,425.49
2018,10,25,12,45,795.0,114.0,1.5,21.05,611.5,615.72,473.21
2018,10,25,13,0,904.0,77.0,1.6,21.2,634.0,676.25,520.11
2018,10,25,13,15,897.0,76.0,1.75,21.25,613.0,700.96,540.46
2018,10,25,13,30,890.0,75.0,1.9,21.3,592.0,722.29,557.73
2018,10,25,13,45,879.5,74.0,2.0,21.4,564.0,737.62,569.83
2018,10,25,14,0,869.0,73.0,2.1,21.5,536.0,749.4,579.6
2018,10,25,14,15,854.0,71.0,2.25,21.4,501.5,752.99,584.51
2018,10,25,14,30,839.0,69.0,2.4,21.3,467.0,752.95,586.97
2018,10,25,14,45,818.0,66.5,2.55,21.25,427.0,751.59,588.4
2018,10,25,15,0,797.0,64.0,2.7,21.2,387.0,739.45,581.94
2018,10,25,15,15,766.5,61.0,2.7,21.2,343.0,715.7,565.87
2018,10,25,15,30,736.0,58.0,2.7,21.2,299.0,688.86,547.05
2018,10,25,15,45,691.0,53.5,3.0,20.65,252.0,645.78,517.55
2018,10,25,16,0,646.0,49.0,3.3,20.1,205.0,600.47,484.27
2018,10,25,16,15,575.0,43.5,3.4,19.45,159.0,532.03,430.06
2018,10,25,16,30,504.0,38.0,3.5,18.8,113.0,471.77,378.54
2018,10,25,16,45,375.5,30.0,3.6,18.2,74.0,360.35,276.27
2018,10,25,17,0,247.0,22.0,3.7,17.6,35.0,231.77,0.0
2018,10,25,17,15,123.5,11.0,3.8,17.2,17.5,94.22,0.0
2018,10,25,17,30,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,4.0,16.45,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,3.95,15.95,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,3.65,15.6,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.65,14.85,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,26,6,15,35.0,3.5,1.55,14.65,3.5,0.0,0.0
2018,10,26,6,30,70.0,7.0,1.5,14.8,7.0,5.97,0.0
2018,10,26,6,45,239.0,17.5,1.5,14.95,36.5,14.61,0.0
2018,10,26,7,0,408.0,28.0,1.5,15.1,66.0,23.29,13.0
2018,10,26,7,15,502.0,34.0,1.45,15.4,109.0,30.33,20.67
2018,10,26,7,30,596.0,40.0,1.4,15.7,152.0,35.39,25.58
2018,10,26,7,45,345.5,43.5,1.4,16.0,112.5,33.05,23.75
2018,10,26,8,0,95.0,47.0,1.4,16.3,73.0,36.23,26.64
2018,10,26,8,15,48.0,70.5,1.4,16.7,83.5,57.43,45.34
2018,10,26,8,30,1.0,94.0,1.4,17.1,94.0,75.88,61.36
2018,10,26,8,45,12.0,124.0,1.35,17.45,129.0,97.96,80.29
2018,10,26,9,0,23.0,154.0,1.3,17.8,164.0,119.35,98.31
2018,10,26,9,15,38.5,176.0,1.35,18.2,194.5,128.89,106.0
2018,10,26,9,30,54.0,198.0,1.4,18.6,225.0,142.81,117.35
2018,10,26,9,45,72.0,218.0,1.4,19.0,256.5,156.02,127.97
2018,10,26,10,0,90.0,238.0,1.4,19.4,288.0,178.21,136.5
2018,10,26,10,15,209.0,241.5,1.5,19.7,364.0,201.62,148.71
2018,10,26,10,30,328.0,245.0,1.6,20.0,440.0,239.89,173.65
2018,10,26,10,45,427.0,225.5,1.65,20.35,487.0,273.34,197.57
2018,10,26,11,0,526.0,206.0,1.7,20.7,534.0,318.64,232.47
2018,10,26,11,15,556.5,199.0,1.8,20.9,551.0,357.88,265.54
2018,10,26,11,30,587.0,192.0,1.9,21.1,568.0,398.75,299.82
2018,10,26,11,45,420.5,238.5,2.05,21.3,508.5,396.29,302.54
2018,10,26,12,0,254.0,285.0,2.2,21.5,449.0,374.38,288.41
2018,10,26,12,15,274.0,275.0,2.3,21.55,450.0,394.75,305.52
2018,10,26,12,30,294.0,265.0,2.4,21.6,451.0,415.42,322.68
2018,10,26,12,45,363.0,237.0,2.5,21.7,462.0,449.53,350.57
2018,10,26,13,0,432.0,209.0,2.6,21.8,473.0,497.25,388.57
2018,10,26,13,15,511.0,186.0,2.7,21.8,488.0,548.32,429.25
2018,10,26,13,30,590.0,163.0,2.8,21.8,503.0,607.36,475.56
2018,10,26,13,45,597.0,152.0,2.85,21.75,481.5,621.15,487.52
2018,10,26,14,0,604.0,141.0,2.9,21.7,460.0,632.43,497.91
2018,10,26,14,15,576.0,138.0,2.9,21.65,426.0,622.53,491.91
2018,10,26,14,30,548.0,135.0,2.9,21.6,392.0,601.81,478.07
2018,10,26,14,45,489.5,133.0,2.85,21.5,348.0,563.29,449.95
2018,10,26,15,0,431.0,131.0,2.8,21.4,304.0,522.0,419.23
2018,10,26,15,15,427.0,115.5,2.8,21.4,270.0,505.74,408.28
2018,10,26,15,30,423.0,100.0,2.8,21.4,236.0,487.12,394.9
2018,10,26,15,45,407.5,85.5,2.75,21.0,200.0,458.47,373.28
2018,10,26,16,0,392.0,71.0,2.7,20.6,164.0,427.97,349.03
2018,10,26,16,15,346.5,58.5,2.7,20.1,127.0,375.94,305.84
2018,10,26,16,30,301.0,46.0,2.7,19.6,90.0,324.29,260.51
2018,10,26,16,45,217.5,33.0,2.65,19.1,58.5,245.86,184.7
2018,10,26,17,0,134.0,20.0,2.6,18.6,27.0,148.03,0.0
2018,10,26,17,15,67.0,10.0,2.65,18.35,13.5,54.33,0.0
2018,10,26,17,30,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.65,17.35,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.55,16.7,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.5,16.45,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,27,6,15,24.0,3.0,1.85,15.15,3.0,0.0,0.0
2018,10,27,6,30,48.0,6.0,1.9,15.3,6.0,5.12,0.0
2018,10,27,6,45,194.0,18.0,2.0,15.45,33.5,15.36,0.0
2018,10,27,7,0,340.0,30.0,2.1,15.6,61.0,24.99,13.95
2018,10,27,7,15,442.5,37.5,2.15,15.85,103.0,30.67,20.84
2018,10,27,7,30,545.0,45.0,2.2,16.1,145.0,36.42,26.4
2018,10,27,7,45,375.5,63.5,2.3,16.35,141.5,47.82,36.72
2018,10,27,8,0,206.0,82.0,2.4,16.6,138.0,61.51,48.9
2018,10,27,8,15,133.0,111.0,2.45,16.95,149.5,82.9,67.63
2018,10,27,8,30,60.0,140.0,2.5,17.3,161.0,103.73,85.58
2018,10,27,8,45,88.5,160.5,2.55,17.65,196.0,117.6,97.26
2018,10,27,9,0,117.0,181.0,2.6,18.0,231.0,126.56,104.58
2018,10,27,9,15,154.0,196.5,2.6,18.25,268.5,136.42,112.64
2018,10,27,9,30,191.0,212.0,2.6,18.5,306.0,146.06,120.44
2018,10,27,9,45,220.5,224.0,2.65,18.8,339.5,154.49,127.15
2018,10,27,10,0,250.0,236.0,2.7,19.1,373.0,176.47,130.44
2018,10,27,10,15,299.5,239.0,2.75,19.3,410.5,206.13,149.26
2018,10,27,10,30,349.0,242.0,2.8,19.5,448.0,240.94,174.65
2018,10,27,10,45,416.5,229.5,2.85,19.75,482.5,272.47,198.59
2018,10,27,11,0,484.0,217.0,2.9,20.0,517.0,312.86,230.94
2018,10,27,11,15,685.5,151.5,2.9,20.15,583.5,365.91,271.4
2018,10,27,11,30,887.0,86.0,2.9,20.3,650.0,434.27,325.73
2018,10,27,11,45,806.0,114.0,2.95,20.45,628.0,467.13,356.35
2018,10,27,12,0,725.0,142.0,3.0,20.6,606.0,492.23,379.51
2018,10,27,12,15,706.5,148.0,3.1,20.65,596.5,524.47,407.13
2018,10,27,12,30,688.0,154.0,3.2,20.7,587.0,553.49,431.59
2018,10,27,12,45,788.0,117.5,3.25,20.75,603.5,609.7,476.88
2018,10,27,13,0,888.0,81.0,3.3,20.8,620.0,664.21,520.69
2018,10,27,13,15,875.5,81.0,3.4,20.75,597.0,685.85,539.06
2018,10,27,13,30,863.0,81.0,3.5,20.7,574.0,703.91,554.62
2018,10,27,13,45,827.0,84.5,3.65,20.65,538.0,711.23,561.46
2018,10,27,14,0,791.0,88.0,3.8,20.6,502.0,708.86,561.36
2018,10,27,14,15,735.0,95.0,3.85,20.45,460.0,694.12,552.09
2018,10,27,14,30,679.0,102.0,3.9,20.3,418.0,672.84,537.97
2018,10,27,14,45,705.0,89.0,3.95,20.15,392.0,688.16,551.28
2018,10,27,15,0,731.0,76.0,4.0,20.0,366.0,696.1,558.83
2018,10,27,15,15,652.5,77.0,4.0,20.0,313.5,644.34,520.67
2018,10,27,15,30,574.0,78.0,4.0,20.0,261.0,585.55,476.41
2018,10,27,15,45,515.0,72.0,4.0,19.5,216.5,531.32,435.16
2018,10,27,16,0,456.0,66.0,4.0,19.0,172.0,475.4,390.73
2018,10,27,16,15,417.5,53.5,3.85,18.6,133.0,427.06,349.75
2018,10,27,16,30,379.0,41.0,3.7,18.2,94.0,378.28,305.5
2018,10,27,16,45,273.5,30.0,3.6,17.8,60.5,283.28,211.22
2018,10,27,17,0,168.0,19.0,3.5,17.4,27.0,167.77,0.0
2018,10,27,17,15,84.0,9.5,3.45,17.15,13.5,65.26,0.0
2018,10,27,17,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,28,6,15,9.5,2.0,2.2,14.85,2.0,0.0,0.0
2018,10,28,6,30,19.0,4.0,2.2,15.1,4.0,0.0,0.0
2018,10,28,6,45,10.5,11.5,2.2,15.35,11.5,9.82,0.0
2018,10,28,7,0,2.0,19.0,2.2,15.6,19.0,15.68,6.37
2018,10,28,7,15,1.0,33.0,2.25,15.95,33.0,27.2,17.79
2018,10,28,7,30,0.0,47.0,2.3,16.3,47.0,38.36,28.03
2018,10,28,7,45,19.5,71.5,2.3,16.6,76.5,56.08,43.91
2018,10,28,8,0,39.0,96.0,2.3,16.9,106.0,73.43,59.28
2018,10,28,8,15,80.0,119.0,2.35,17.15,145.0,89.55,73.37
2018,10,28,8,30,121.0,142.0,2.4,17.4,184.0,102.31,84.31
2018,10,28,8,45,116.0,159.5,2.5,17.65,204.0,113.41,93.66
2018,10,28,9,0,111.0,177.0,2.6,17.9,224.0,124.16,102.6
2018,10,28,9,15,100.5,193.5,2.65,18.15,239.0,139.28,115.17
2018,10,28,9,30,90.0,210.0,2.7,18.4,254.0,149.58,123.52
2018,10,28,9,45,77.5,220.5,2.8,18.6,260.0,156.45,128.96
2018,10,28,10,0,65.0,231.0,2.9,18.8,266.0,171.29,132.8
2018,10,28,10,15,97.5,243.5,3.0,19.0,299.0,191.77,146.82
2018,10,28,10,30,130.0,256.0,3.1,19.2,332.0,212.2,161.43
2018,10,28,10,45,327.5,227.0,3.2,19.35,426.5,250.01,184.66
2018,10,28,11,0,525.0,198.0,3.3,19.5,521.0,309.5,227.88
2018,10,28,11,15,711.0,139.0,3.45,19.55,583.5,362.67,269.41
2018,10,28,11,30,897.0,80.0,3.6,19.6,646.0,430.49,324.37
2018,10,28,11,45,710.5,142.5,3.75,19.7,592.0,445.63,342.75
2018,10,28,12,0,524.0,205.0,3.9,19.8,538.0,442.74,344.72
2018,10,28,12,15,376.0,244.5,4.0,19.75,482.5,420.67,330.14
2018,10,28,12,30,228.0,284.0,4.1,19.7,427.0,385.33,303.6
2018,10,28,12,45,174.5,279.0,4.25,19.7,387.0,362.75,286.86
2018,10,28,13,0,121.0,274.0,4.4,19.7,347.0,335.7,266.02
2018,10,28,13,15,113.5,264.0,4.45,19.65,330.5,319.45,254.09
2018,10,28,13,30,106.0,254.0,4.5,19.6,314.0,312.23,249.07
2018,10,28,13,45,253.5,205.5,4.6,19.55,339.5,402.36,324.24
2018,10,28,14,0,401.0,157.0,4.7,19.5,365.0,486.62,394.18
2018,10,28,14,15,575.0,120.5,4.75,19.35,397.0,598.95,485.38
2018,10,28,14,30,749.0,84.0,4.8,19.2,429.0,699.57,564.51
2018,10,28,14,45,711.0,83.0,4.85,19.1,387.5,682.79,552.92
2018,10,28,15,0,673.0,82.0,4.9,19.0,346.0,659.51,536.76
2018,10,28,15,15,443.5,94.0,4.9,19.0,259.5,488.65,403.52
2018,10,28,15,30,214.0,106.0,4.9,19.0,173.0,308.77,255.72
2018,10,28,15,45,107.0,75.0,4.85,18.5,108.5,171.5,141.38
2018,10,28,16,0,0.0,44.0,4.8,18.0,44.0,36.38,25.02
2018,10,28,16,15,33.5,33.5,4.75,17.75,38.0,64.78,49.72
2018,10,28,16,30,67.0,23.0,4.7,17.5,32.0,88.79,69.3
2018,10,28,16,45,110.5,20.0,4.65,17.2,28.0,140.08,100.93
2018,10,28,17,0,154.0,17.0,4.6,16.9,24.0,122.22,0.0
2018,10,28,17,15,77.0,8.5,4.6,16.7,12.0,7.26,0.0
2018,10,28,17,30,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,4.55,16.3,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,4.35,15.8,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.35,15.6,0.0,0.0,0.0
