Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,19,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,4.45,15.4,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,4.55,15.2,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,4.65,15.05,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,4.65,14.95,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,4.55,14.85,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,4.5,14.55,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,4.55,14.45,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,4.65,14.35,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,4.75,14.25,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,4.8,14.15,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,4.8,14.05,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,4.8,13.95,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,4.8,13.85,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,4.8,13.75,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,4.8,13.65,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,4.75,13.6,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,10,29,6,15,11.5,1.5,4.65,13.8,1.5,0.0,0.0
2018,10,29,6,30,23.0,3.0,4.6,14.0,3.0,0.0,0.0
2018,10,29,6,45,11.5,13.0,4.55,14.2,13.0,11.1,0.0
2018,10,29,7,0,0.0,23.0,4.5,14.4,23.0,18.91,8.45
2018,10,29,7,15,0.0,38.0,4.5,14.65,38.0,30.79,20.9
2018,10,29,7,30,0.0,53.0,4.5,14.9,53.0,42.6,31.86
2018,10,29,7,45,10.0,74.0,4.5,15.2,76.5,58.54,46.29
2018,10,29,8,0,20.0,95.0,4.5,15.5,100.0,74.25,60.34
2018,10,29,8,15,67.0,117.5,4.55,15.75,140.0,88.37,72.79
2018,10,29,8,30,114.0,140.0,4.6,16.0,180.0,100.96,83.7
2018,10,29,8,45,123.0,159.0,4.65,16.25,207.0,113.08,94.05
2018,10,29,9,0,132.0,178.0,4.7,16.5,234.0,124.86,103.97
2018,10,29,9,15,147.5,195.0,4.7,16.65,262.5,135.29,112.67
2018,10,29,9,30,163.0,212.0,4.7,16.8,291.0,145.44,121.05
2018,10,29,9,45,208.0,222.0,4.75,16.95,329.5,152.09,126.41
2018,10,29,10,0,253.0,232.0,4.8,17.1,368.0,172.75,129.2
2018,10,29,10,15,309.0,232.5,4.8,17.15,406.5,201.49,147.09
2018,10,29,10,30,365.0,233.0,4.8,17.2,445.0,235.91,172.25
2018,10,29,10,45,319.0,249.0,4.75,17.25,438.5,262.29,196.78
2018,10,29,11,0,273.0,265.0,4.7,17.3,432.0,284.0,217.57
2018,10,29,11,15,287.0,268.0,4.7,17.3,446.0,312.13,241.6
2018,10,29,11,30,301.0,271.0,4.7,17.3,460.0,341.21,266.4
2018,10,29,11,45,324.5,268.0,4.7,17.35,472.0,370.47,291.15
2018,10,29,12,0,348.0,265.0,4.7,17.4,484.0,400.92,316.78
2018,10,29,12,15,503.5,211.5,4.75,17.5,525.5,464.9,369.0
2018,10,29,12,30,659.0,158.0,4.8,17.6,567.0,536.28,427.34
2018,10,29,12,45,704.5,139.0,4.85,17.75,567.5,576.01,460.5
2018,10,29,13,0,750.0,120.0,4.9,17.9,568.0,615.31,493.26
2018,10,29,13,15,767.0,111.5,4.9,18.05,556.0,643.99,517.2
2018,10,29,13,30,784.0,103.0,4.9,18.2,544.0,672.11,540.53
2018,10,29,13,45,820.5,89.0,4.9,18.35,530.0,705.84,567.9
2018,10,29,14,0,857.0,75.0,4.9,18.5,516.0,730.78,587.26
2018,10,29,14,15,847.5,71.0,4.9,18.5,483.0,736.09,592.33
2018,10,29,14,30,838.0,67.0,4.9,18.5,450.0,737.85,594.91
2018,10,29,14,45,816.5,65.0,4.9,18.55,410.5,736.68,595.21
2018,10,29,15,0,795.0,63.0,4.9,18.6,371.0,724.97,587.47
2018,10,29,15,15,763.0,60.0,4.9,18.6,327.0,700.39,569.78
2018,10,29,15,30,731.0,57.0,4.9,18.6,283.0,672.73,549.12
2018,10,29,15,45,682.5,52.5,5.15,18.3,236.5,627.52,515.19
2018,10,29,16,0,634.0,48.0,5.4,18.0,190.0,580.11,477.42
2018,10,29,16,15,555.0,42.5,5.45,17.55,145.0,514.17,422.0
2018,10,29,16,30,476.0,37.0,5.5,17.1,100.0,442.54,357.89
2018,10,29,16,45,331.0,27.5,5.5,16.65,62.5,319.27,229.05
2018,10,29,17,0,186.0,18.0,5.5,16.2,25.0,144.82,0.0
2018,10,29,17,15,93.0,9.0,5.65,15.95,12.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,5.8,15.7,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,5.9,15.4,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,5.9,14.95,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,5.7,14.7,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,5.6,14.6,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,5.4,14.4,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,5.25,14.3,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,4.55,13.9,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,4.35,13.75,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,4.35,13.3,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,4.45,13.3,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,4.5,13.35,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,4.45,13.45,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,4.5,13.45,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,4.5,13.35,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,4.55,13.2,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,4.6,13.15,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,10,30,6,15,30.0,3.0,4.65,13.3,2.5,0.0,0.0
2018,10,30,6,30,60.0,6.0,4.7,13.5,5.0,0.0,0.0
2018,10,30,6,45,228.0,16.0,4.8,13.7,31.5,13.66,0.0
2018,10,30,7,0,396.0,26.0,4.9,13.9,58.0,21.8,10.01
2018,10,30,7,15,501.5,33.0,5.05,14.25,101.5,29.69,19.91
2018,10,30,7,30,607.0,40.0,5.2,14.6,145.0,35.7,25.79
2018,10,30,7,45,667.5,45.0,5.4,14.95,192.5,39.73,29.66
2018,10,30,8,0,728.0,50.0,5.6,15.3,240.0,43.8,33.41
2018,10,30,8,15,753.5,54.5,5.65,15.65,283.5,47.16,36.4
2018,10,30,8,30,779.0,59.0,5.7,16.0,327.0,50.47,39.25
2018,10,30,8,45,812.0,61.0,5.75,16.35,371.0,51.87,40.36
2018,10,30,9,0,845.0,63.0,5.8,16.7,415.0,59.74,47.13
2018,10,30,9,15,870.0,63.0,5.7,17.0,454.5,60.33,47.48
2018,10,30,9,30,895.0,63.0,5.6,17.3,494.0,60.9,47.79
2018,10,30,9,45,900.5,66.5,5.5,17.6,524.0,63.57,49.95
2018,10,30,10,0,906.0,70.0,5.4,17.9,554.0,116.67,62.77
2018,10,30,10,15,908.5,72.5,5.3,18.2,577.0,172.45,97.61
2018,10,30,10,30,911.0,75.0,5.2,18.5,600.0,227.67,141.76
2018,10,30,10,45,928.5,72.5,5.15,18.8,621.5,281.68,188.77
2018,10,30,11,0,946.0,70.0,5.1,19.1,643.0,336.04,237.72
2018,10,30,11,15,949.5,70.5,5.05,19.3,653.5,388.29,285.59
2018,10,30,11,30,953.0,71.0,5.0,19.5,664.0,439.12,331.58
2018,10,30,11,45,953.5,71.0,4.9,19.7,666.0,486.54,373.82
2018,10,30,12,0,954.0,71.0,4.8,19.9,668.0,531.83,413.23
2018,10,30,12,15,951.5,71.0,4.8,20.0,662.0,573.21,449.02
2018,10,30,12,30,949.0,71.0,4.8,20.1,656.0,611.87,481.87
2018,10,30,12,45,943.5,71.0,4.8,20.2,642.0,645.86,510.49
2018,10,30,13,0,938.0,71.0,4.8,20.3,628.0,676.65,536.15
2018,10,30,13,15,930.5,70.5,4.8,20.35,606.5,702.3,557.65
2018,10,30,13,30,923.0,70.0,4.8,20.4,585.0,724.47,575.98
2018,10,30,13,45,894.0,73.0,4.8,20.4,551.5,731.76,582.23
2018,10,30,14,0,865.0,76.0,4.8,20.4,518.0,734.85,585.57
2018,10,30,14,15,867.5,70.5,4.8,20.3,488.0,747.58,596.46
2018,10,30,14,30,870.0,65.0,4.8,20.2,458.0,756.91,604.87
2018,10,30,14,45,847.0,63.0,4.8,20.15,417.5,747.55,599.26
2018,10,30,15,0,824.0,61.0,4.8,20.1,377.0,742.15,596.59
2018,10,30,15,15,753.0,62.5,4.8,20.1,324.5,692.94,560.38
2018,10,30,15,30,682.0,64.0,4.8,20.1,272.0,645.59,524.79
2018,10,30,15,45,515.5,67.0,4.95,19.5,209.5,519.77,427.86
2018,10,30,16,0,349.0,70.0,5.1,18.9,147.0,388.99,321.89
2018,10,30,16,15,326.5,55.0,5.0,18.3,113.0,352.09,289.8
2018,10,30,16,30,304.0,40.0,4.9,17.7,79.0,317.25,255.88
2018,10,30,16,45,251.0,29.0,4.85,17.05,52.0,259.03,178.3
2018,10,30,17,0,198.0,18.0,4.8,16.4,25.0,152.5,0.0
2018,10,30,17,15,99.0,9.0,4.8,16.05,12.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,4.85,15.35,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,4.8,14.85,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,4.6,14.55,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,4.4,14.35,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,10,31,6,15,15.0,1.5,2.55,13.7,1.0,0.0,0.0
2018,10,31,6,30,30.0,3.0,2.5,13.9,2.0,0.0,0.0
2018,10,31,6,45,118.0,14.5,2.45,14.1,22.0,12.38,0.0
2018,10,31,7,0,206.0,26.0,2.4,14.3,42.0,20.26,8.17
2018,10,31,7,15,282.5,38.5,2.45,14.8,77.0,29.77,19.87
2018,10,31,7,30,359.0,51.0,2.5,15.3,112.0,40.97,30.32
2018,10,31,7,45,469.0,55.5,2.55,15.8,160.5,43.87,33.21
2018,10,31,8,0,579.0,60.0,2.6,16.3,209.0,47.06,36.16
2018,10,31,8,15,617.5,65.5,2.65,16.65,251.5,50.61,39.31
2018,10,31,8,30,656.0,71.0,2.7,17.0,294.0,54.12,42.33
2018,10,31,8,45,637.5,85.5,2.8,17.35,325.0,63.53,50.45
2018,10,31,9,0,619.0,100.0,2.9,17.7,356.0,72.57,58.16
2018,10,31,9,15,701.0,92.0,3.0,18.0,406.5,66.58,52.73
2018,10,31,9,30,783.0,84.0,3.1,18.3,457.0,66.9,52.82
2018,10,31,9,45,803.0,86.0,3.25,18.65,490.5,67.86,53.46
2018,10,31,10,0,823.0,88.0,3.4,19.0,524.0,114.53,64.01
2018,10,31,10,15,820.5,92.5,3.45,19.3,544.5,167.66,97.05
2018,10,31,10,30,818.0,97.0,3.5,19.6,565.0,219.93,138.39
2018,10,31,10,45,820.5,99.5,3.6,19.9,581.0,270.71,182.35
2018,10,31,11,0,823.0,102.0,3.7,20.2,597.0,320.71,227.09
2018,10,31,11,15,793.5,114.0,3.7,20.5,597.5,366.97,269.51
2018,10,31,11,30,764.0,126.0,3.7,20.8,598.0,406.72,305.82
2018,10,31,11,45,826.5,106.0,3.75,21.1,618.5,459.27,350.02
2018,10,31,12,0,889.0,86.0,3.8,21.4,639.0,511.72,393.76
2018,10,31,12,15,875.5,89.0,3.75,21.55,629.0,547.81,424.66
2018,10,31,12,30,862.0,92.0,3.7,21.7,619.0,580.62,452.26
2018,10,31,12,45,795.0,108.0,3.6,21.9,586.0,594.28,464.23
2018,10,31,13,0,728.0,124.0,3.5,22.1,553.0,600.43,469.97
2018,10,31,13,15,755.0,110.5,3.5,22.2,541.5,629.75,494.12
2018,10,31,13,30,782.0,97.0,3.5,22.3,530.0,658.93,517.83
2018,10,31,13,45,722.0,107.5,3.5,22.35,491.5,652.67,514.06
2018,10,31,14,0,662.0,118.0,3.5,22.4,453.0,639.57,505.21
2018,10,31,14,15,529.0,139.5,3.6,22.35,395.5,570.88,454.11
2018,10,31,14,30,396.0,161.0,3.7,22.3,338.0,505.23,403.86
2018,10,31,14,45,386.0,146.5,3.8,22.2,306.5,490.13,394.16
2018,10,31,15,0,376.0,132.0,3.9,22.1,275.0,472.73,382.19
2018,10,31,15,15,408.5,111.0,3.9,22.1,249.0,478.39,388.36
2018,10,31,15,30,441.0,90.0,3.9,22.1,223.0,481.05,391.68
2018,10,31,15,45,410.0,78.0,3.8,21.5,185.5,443.7,362.46
2018,10,31,16,0,379.0,66.0,3.7,20.9,148.0,405.1,330.92
2018,10,31,16,15,321.5,53.5,3.55,20.25,111.0,345.25,280.29
2018,10,31,16,30,264.0,41.0,3.4,19.6,74.0,286.47,227.4
2018,10,31,16,45,173.0,27.0,3.25,18.95,45.0,197.99,127.57
2018,10,31,17,0,82.0,13.0,3.1,18.3,16.0,67.62,0.0
2018,10,31,17,15,41.0,6.5,3.05,18.05,8.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.7,17.05,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.85,16.25,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.05,16.25,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,11,1,6,15,10.0,1.0,1.95,15.75,0.5,0.0,0.0
2018,11,1,6,30,20.0,2.0,2.0,15.9,1.0,0.0,0.0
2018,11,1,6,45,140.0,13.5,2.05,16.05,22.5,11.52,0.0
2018,11,1,7,0,260.0,25.0,2.1,16.2,44.0,20.77,7.47
2018,11,1,7,15,267.0,35.5,2.2,16.55,67.5,27.49,17.68
2018,11,1,7,30,274.0,46.0,2.3,16.9,91.0,35.07,24.94
2018,11,1,7,45,166.0,71.0,2.45,17.3,101.0,53.5,41.41
2018,11,1,8,0,58.0,96.0,2.6,17.7,111.0,72.95,58.62
2018,11,1,8,15,174.5,108.5,2.55,18.0,165.0,78.69,63.66
2018,11,1,8,30,291.0,121.0,2.5,18.3,219.0,87.83,71.51
2018,11,1,8,45,446.5,112.0,2.45,18.6,284.0,79.55,64.12
2018,11,1,9,0,602.0,103.0,2.4,18.9,349.0,74.77,59.78
2018,11,1,9,15,631.5,105.5,2.45,19.35,385.0,75.39,60.07
2018,11,1,9,30,661.0,108.0,2.5,19.8,421.0,76.13,60.45
2018,11,1,9,45,635.0,123.5,2.5,20.25,440.0,85.13,67.92
2018,11,1,10,0,609.0,139.0,2.5,20.7,459.0,129.18,82.46
2018,11,1,10,15,619.5,143.5,2.55,21.1,482.5,173.26,109.32
2018,11,1,10,30,630.0,148.0,2.6,21.5,506.0,218.2,143.6
2018,11,1,10,45,683.0,136.0,2.6,21.95,535.0,260.88,177.65
2018,11,1,11,0,736.0,124.0,2.6,22.4,564.0,307.82,216.78
2018,11,1,11,15,761.5,119.0,2.65,22.7,580.5,358.17,259.98
2018,11,1,11,30,787.0,114.0,2.7,23.0,597.0,405.48,300.54
2018,11,1,11,45,778.0,117.0,2.75,23.3,596.0,445.62,335.43
2018,11,1,12,0,769.0,120.0,2.8,23.6,595.0,483.27,367.49
2018,11,1,12,15,761.5,121.5,2.8,23.8,588.0,517.73,396.34
2018,11,1,12,30,754.0,123.0,2.8,24.0,581.0,549.84,422.71
2018,11,1,12,45,782.5,111.0,2.85,24.2,577.0,587.13,452.76
2018,11,1,13,0,811.0,99.0,2.9,24.4,573.0,623.52,481.76
2018,11,1,13,15,818.5,93.5,2.85,24.55,557.5,651.38,503.74
2018,11,1,13,30,826.0,88.0,2.8,24.7,542.0,676.63,523.58
2018,11,1,13,45,820.5,85.0,2.8,24.8,516.5,692.7,536.75
2018,11,1,14,0,815.0,82.0,2.8,24.9,491.0,705.47,546.59
2018,11,1,14,15,776.5,84.5,2.75,24.9,452.5,696.66,541.02
2018,11,1,14,30,738.0,87.0,2.7,24.9,414.0,687.33,535.25
2018,11,1,14,45,759.0,74.5,2.7,24.9,384.5,695.31,542.24
2018,11,1,15,0,780.0,62.0,2.7,24.9,355.0,703.41,549.09
2018,11,1,15,15,753.0,58.5,2.7,24.9,313.0,682.34,534.51
2018,11,1,15,30,726.0,55.0,2.7,24.9,271.0,658.24,517.23
2018,11,1,15,45,642.0,53.5,2.7,24.05,220.5,589.95,467.66
2018,11,1,16,0,558.0,52.0,2.7,23.2,170.0,527.25,420.01
2018,11,1,16,15,488.0,43.5,2.75,22.45,128.0,459.73,365.62
2018,11,1,16,30,418.0,35.0,2.8,21.7,86.0,392.69,306.43
2018,11,1,16,45,273.0,24.5,2.8,20.9,52.0,264.39,159.68
2018,11,1,17,0,128.0,14.0,2.8,20.1,18.0,99.75,0.0
2018,11,1,17,15,64.0,7.0,2.9,19.7,9.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,3.1,18.9,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,3.15,18.3,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,3.05,17.9,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,2.75,17.6,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,2.25,17.4,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.8,17.25,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.05,17.25,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.65,17.4,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.55,17.55,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.5,17.65,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.55,17.75,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.25,16.8,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.35,16.4,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,2,6,15,11.0,1.5,1.35,15.35,1.0,0.0,0.0
2018,11,2,6,30,22.0,3.0,1.3,15.4,2.0,0.0,0.0
2018,11,2,6,45,167.0,14.0,1.3,15.45,24.5,11.95,0.0
2018,11,2,7,0,312.0,25.0,1.3,15.5,47.0,20.98,6.42
2018,11,2,7,15,426.0,32.5,1.35,15.7,87.5,26.78,17.06
2018,11,2,7,30,540.0,40.0,1.4,15.9,128.0,32.67,22.94
2018,11,2,7,45,454.0,56.5,1.45,16.15,146.5,44.84,33.99
2018,11,2,8,0,368.0,73.0,1.5,16.4,165.0,54.29,42.52
2018,11,2,8,15,286.5,99.0,1.55,16.7,179.0,73.5,59.44
2018,11,2,8,30,205.0,125.0,1.6,17.0,193.0,89.5,73.32
2018,11,2,8,45,334.5,125.5,1.7,17.3,253.5,87.49,71.36
2018,11,2,9,0,464.0,126.0,1.8,17.6,314.0,88.18,71.74
2018,11,2,9,15,535.5,125.0,1.9,18.0,361.5,87.46,70.84
2018,11,2,9,30,607.0,124.0,2.0,18.4,409.0,87.0,70.18
2018,11,2,9,45,699.0,109.5,2.1,18.8,458.5,76.61,60.98
2018,11,2,10,0,791.0,95.0,2.2,19.2,508.0,113.6,65.68
2018,11,2,10,15,783.0,101.0,2.3,19.55,526.0,165.46,97.08
2018,11,2,10,30,775.0,107.0,2.4,19.9,544.0,215.93,136.45
2018,11,2,10,45,813.0,100.5,2.5,20.25,571.5,265.27,177.18
2018,11,2,11,0,851.0,94.0,2.6,20.6,599.0,317.26,221.91
2018,11,2,11,15,882.0,87.0,2.8,20.7,617.5,371.55,269.47
2018,11,2,11,30,913.0,80.0,3.0,20.8,636.0,423.28,314.9
2018,11,2,11,45,758.5,128.0,3.15,20.95,591.0,442.73,336.81
2018,11,2,12,0,604.0,176.0,3.3,21.1,546.0,451.17,347.97
2018,11,2,12,15,710.0,139.5,3.5,21.1,570.5,505.01,392.37
2018,11,2,12,30,816.0,103.0,3.7,21.1,595.0,562.44,439.47
2018,11,2,12,45,825.0,99.5,3.9,21.1,587.5,598.27,469.58
2018,11,2,13,0,834.0,96.0,4.1,21.1,580.0,632.04,497.89
2018,11,2,13,15,811.5,96.5,4.15,21.0,553.5,647.14,511.6
2018,11,2,13,30,789.0,97.0,4.2,20.9,527.0,658.23,522.15
2018,11,2,13,45,821.0,86.5,4.3,20.8,514.0,691.84,550.13
2018,11,2,14,0,853.0,76.0,4.4,20.7,501.0,723.18,575.04
2018,11,2,14,15,821.5,77.0,4.35,20.55,463.0,718.58,572.67
2018,11,2,14,30,790.0,78.0,4.3,20.4,425.0,709.93,567.6
2018,11,2,14,45,791.0,70.5,4.3,20.25,391.0,712.22,570.88
2018,11,2,15,0,792.0,63.0,4.3,20.1,357.0,711.11,571.43
2018,11,2,15,15,758.5,60.0,4.3,20.1,313.5,685.78,553.09
2018,11,2,15,30,725.0,57.0,4.3,20.1,270.0,657.33,531.72
2018,11,2,15,45,672.5,52.5,4.1,19.7,223.5,609.69,494.72
2018,11,2,16,0,620.0,48.0,3.9,19.3,177.0,559.74,454.01
2018,11,2,16,15,509.5,42.0,3.85,18.75,130.0,472.03,381.78
2018,11,2,16,30,399.0,36.0,3.8,18.2,83.0,378.39,299.43
2018,11,2,16,45,257.0,24.5,3.7,17.7,49.5,249.82,140.63
2018,11,2,17,0,115.0,13.0,3.6,17.2,16.0,89.62,0.0
2018,11,2,17,15,57.5,6.5,3.85,16.95,8.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,4.3,16.45,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,4.45,16.05,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,4.35,15.75,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,3,6,15,15.0,1.5,2.35,14.4,1.0,0.0,0.0
2018,11,3,6,30,30.0,3.0,2.3,14.6,2.0,0.0,0.0
2018,11,3,6,45,203.5,13.0,2.25,14.75,25.0,11.1,0.0
2018,11,3,7,0,377.0,23.0,2.2,14.9,48.0,21.16,4.94
2018,11,3,7,15,490.0,29.5,2.3,15.45,90.0,26.64,16.83
2018,11,3,7,30,603.0,36.0,2.4,16.0,132.0,32.29,22.53
2018,11,3,7,45,479.0,51.0,2.55,16.5,143.0,40.54,30.11
2018,11,3,8,0,355.0,66.0,2.7,17.0,154.0,49.28,37.98
2018,11,3,8,15,246.5,99.0,2.8,17.3,165.5,73.14,59.0
2018,11,3,8,30,138.0,132.0,2.9,17.6,177.0,95.92,78.79
2018,11,3,8,45,215.0,143.5,3.0,17.9,224.5,101.06,83.03
2018,11,3,9,0,292.0,155.0,3.1,18.2,272.0,108.82,89.49
2018,11,3,9,15,350.5,160.5,3.15,18.55,314.0,112.69,92.49
2018,11,3,9,30,409.0,166.0,3.2,18.9,356.0,111.13,90.81
2018,11,3,9,45,550.0,143.0,3.25,19.3,417.0,97.41,78.75
2018,11,3,10,0,691.0,120.0,3.3,19.7,478.0,117.32,72.2
2018,11,3,10,15,794.0,97.5,3.35,20.1,527.5,161.98,94.0
2018,11,3,10,30,897.0,75.0,3.4,20.5,577.0,215.36,130.73
2018,11,3,10,45,892.5,79.5,3.4,20.9,592.0,268.77,176.73
2018,11,3,11,0,888.0,84.0,3.4,21.3,607.0,320.6,223.08
2018,11,3,11,15,872.0,90.0,3.4,21.65,610.5,368.13,266.39
2018,11,3,11,30,856.0,96.0,3.4,22.0,614.0,411.11,305.34
2018,11,3,11,45,830.5,104.0,3.45,22.35,608.0,451.55,341.36
2018,11,3,12,0,805.0,112.0,3.5,22.7,602.0,488.07,373.2
2018,11,3,12,15,772.5,119.0,3.45,22.9,585.5,516.13,397.71
2018,11,3,12,30,740.0,126.0,3.4,23.1,569.0,540.03,418.2
2018,11,3,12,45,789.5,108.0,3.4,23.3,571.0,583.06,452.93
2018,11,3,13,0,839.0,90.0,3.4,23.5,573.0,626.08,487.21
2018,11,3,13,15,691.0,127.5,3.4,23.55,516.0,599.7,468.14
2018,11,3,13,30,543.0,165.0,3.4,23.6,459.0,554.4,434.59
2018,11,3,13,45,465.0,175.0,3.4,23.6,417.5,528.35,415.8
2018,11,3,14,0,387.0,185.0,3.4,23.6,376.0,482.82,381.95
2018,11,3,14,15,503.0,146.0,3.4,23.45,376.5,553.25,438.92
2018,11,3,14,30,619.0,107.0,3.4,23.3,377.0,615.95,489.28
2018,11,3,14,45,577.0,104.5,3.45,23.1,337.5,590.63,471.4
2018,11,3,15,0,535.0,102.0,3.5,22.9,298.0,561.99,451.02
2018,11,3,15,15,467.5,96.0,3.5,22.9,252.0,500.72,404.49
2018,11,3,15,30,400.0,90.0,3.5,22.9,206.0,445.27,361.07
2018,11,3,15,45,367.0,77.5,3.45,21.75,169.5,406.48,331.42
2018,11,3,16,0,334.0,65.0,3.4,20.6,133.0,366.64,299.19
2018,11,3,16,15,277.5,52.0,3.3,19.85,98.5,308.28,249.42
2018,11,3,16,30,221.0,39.0,3.2,19.1,64.0,251.25,196.78
2018,11,3,16,45,146.5,25.0,3.15,18.35,38.5,170.02,83.23
2018,11,3,17,0,72.0,11.0,3.1,17.6,13.0,58.32,0.0
2018,11,3,17,15,36.0,5.5,3.05,17.25,6.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,11,4,6,15,8.0,1.5,2.95,12.6,1.0,0.0,0.0
2018,11,4,6,30,16.0,3.0,3.0,12.7,2.0,0.0,0.0
2018,11,4,6,45,111.5,13.0,3.0,12.8,19.0,11.1,0.0
2018,11,4,7,0,207.0,23.0,3.0,12.9,36.0,19.15,2.13
2018,11,4,7,15,255.5,36.5,3.1,13.25,66.5,28.24,18.21
2018,11,4,7,30,304.0,50.0,3.2,13.6,97.0,38.23,27.93
2018,11,4,7,45,334.0,63.0,3.3,13.95,130.5,47.5,36.57
2018,11,4,8,0,364.0,76.0,3.4,14.3,164.0,56.5,44.79
2018,11,4,8,15,267.5,96.0,3.35,14.6,167.5,71.34,58.03
2018,11,4,8,30,171.0,116.0,3.3,14.9,171.0,86.57,71.41
2018,11,4,8,45,231.0,134.0,3.3,15.2,219.5,95.37,78.97
2018,11,4,9,0,291.0,152.0,3.3,15.5,268.0,107.01,88.89
2018,11,4,9,15,451.5,134.0,3.35,15.85,333.0,92.47,75.9
2018,11,4,9,30,612.0,116.0,3.4,16.2,398.0,81.76,66.31
2018,11,4,9,45,652.5,113.5,3.45,16.55,432.5,79.09,63.76
2018,11,4,10,0,693.0,111.0,3.5,16.9,467.0,109.32,67.16
2018,11,4,10,15,740.5,107.0,3.6,17.1,503.5,155.41,92.29
2018,11,4,10,30,788.0,103.0,3.7,17.3,540.0,210.74,133.38
2018,11,4,10,45,824.5,99.5,3.8,17.5,569.5,262.44,176.56
2018,11,4,11,0,861.0,96.0,3.9,17.7,599.0,316.73,223.97
2018,11,4,11,15,898.0,88.5,4.0,17.8,621.0,372.74,273.52
2018,11,4,11,30,935.0,81.0,4.1,17.9,643.0,426.82,321.48
2018,11,4,11,45,923.5,81.5,4.25,18.0,638.0,468.77,360.24
2018,11,4,12,0,912.0,82.0,4.4,18.1,633.0,507.58,395.69
2018,11,4,12,15,878.0,86.5,4.5,18.1,613.0,535.52,421.97
2018,11,4,12,30,844.0,91.0,4.6,18.1,593.0,560.62,445.15
2018,11,4,12,45,860.0,85.0,4.75,18.15,586.5,595.74,475.69
2018,11,4,13,0,876.0,79.0,4.9,18.2,580.0,631.06,505.96
2018,11,4,13,15,870.5,77.5,5.0,18.15,560.0,655.2,527.26
2018,11,4,13,30,865.0,76.0,5.1,18.1,540.0,676.15,545.95
2018,11,4,13,45,849.5,79.0,5.25,18.1,515.5,697.5,564.48
2018,11,4,14,0,834.0,82.0,5.4,18.1,491.0,710.43,575.91
2018,11,4,14,15,843.0,75.5,5.45,17.95,464.0,726.74,589.98
2018,11,4,14,30,852.0,69.0,5.5,17.8,437.0,739.84,601.67
2018,11,4,14,45,827.0,67.0,5.55,17.7,396.5,729.5,595.33
2018,11,4,15,0,802.0,65.0,5.6,17.6,356.0,715.54,586.09
2018,11,4,15,15,766.0,61.5,5.6,17.6,311.5,687.89,565.39
2018,11,4,15,30,730.0,58.0,5.6,17.6,267.0,657.06,541.41
2018,11,4,15,45,670.5,53.5,5.5,17.1,219.5,604.32,499.54
2018,11,4,16,0,611.0,49.0,5.4,16.6,172.0,557.04,459.87
2018,11,4,16,15,469.5,43.5,5.3,16.15,123.0,440.88,362.37
2018,11,4,16,30,328.0,38.0,5.2,15.7,74.0,325.5,258.75
2018,11,4,16,45,211.5,25.0,5.05,15.3,44.0,211.63,89.94
2018,11,4,17,0,95.0,12.0,4.9,14.9,14.0,74.52,0.0
2018,11,4,17,15,47.5,6.0,4.9,14.75,7.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,4.9,14.45,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,4.95,14.25,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,5.0,14.15,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,5.0,14.05,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,4.95,13.95,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,4.85,13.85,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,4.8,13.75,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,4.75,13.65,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,4.65,13.55,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,4.45,13.35,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,11,5,6,45,144.0,11.0,3.35,13.2,19.5,9.39,0.0
2018,11,5,7,0,288.0,22.0,3.4,13.4,39.0,18.47,0.0
2018,11,5,7,15,415.5,29.0,3.45,13.7,78.5,23.93,14.38
2018,11,5,7,30,543.0,36.0,3.5,14.0,118.0,32.15,22.51
2018,11,5,7,45,542.0,46.0,3.55,14.35,151.5,36.98,27.17
2018,11,5,8,0,541.0,56.0,3.6,14.7,185.0,44.07,33.68
2018,11,5,8,15,572.5,65.5,3.6,15.0,226.5,50.73,39.67
2018,11,5,8,30,604.0,75.0,3.6,15.3,268.0,57.18,45.36
2018,11,5,8,45,712.5,65.0,3.6,15.65,323.0,54.31,42.7
2018,11,5,9,0,821.0,55.0,3.6,16.0,378.0,53.47,41.81
2018,11,5,9,15,838.0,58.0,3.6,16.4,414.5,56.16,44.02
2018,11,5,9,30,855.0,61.0,3.6,16.8,451.0,58.77,46.13
2018,11,5,9,45,865.5,64.5,3.55,17.2,482.5,61.55,48.37
2018,11,5,10,0,876.0,68.0,3.5,17.6,514.0,99.47,55.05
2018,11,5,10,15,885.5,69.0,3.5,17.9,538.5,152.75,84.18
2018,11,5,10,30,895.0,70.0,3.5,18.2,563.0,206.18,124.56
2018,11,5,10,45,901.0,71.0,3.45,18.55,580.5,258.79,169.68
2018,11,5,11,0,907.0,72.0,3.4,18.9,598.0,310.76,216.28
2018,11,5,11,15,910.5,72.5,3.35,19.15,608.0,360.64,261.65
2018,11,5,11,30,914.0,73.0,3.3,19.4,618.0,409.17,305.36
2018,11,5,11,45,915.0,73.0,3.25,19.65,620.5,454.65,345.77
2018,11,5,12,0,916.0,73.0,3.2,19.9,623.0,498.14,383.57
2018,11,5,12,15,914.5,73.0,3.25,20.0,617.5,538.2,418.21
2018,11,5,12,30,913.0,73.0,3.3,20.1,612.0,575.74,450.13
2018,11,5,12,45,909.5,72.5,3.35,20.2,599.0,608.93,478.12
2018,11,5,13,0,906.0,72.0,3.4,20.3,586.0,639.17,503.39
2018,11,5,13,15,891.5,73.0,3.45,20.3,563.5,660.91,522.07
2018,11,5,13,30,877.0,74.0,3.5,20.3,541.0,679.02,537.8
2018,11,5,13,45,852.0,75.5,3.6,20.25,510.0,686.82,545.82
2018,11,5,14,0,827.0,77.0,3.7,20.2,479.0,696.7,554.56
2018,11,5,14,15,831.5,70.5,3.75,20.1,450.5,709.34,565.38
2018,11,5,14,30,836.0,64.0,3.8,20.0,422.0,711.98,568.82
2018,11,5,14,45,811.5,62.0,3.85,19.9,382.5,708.57,567.78
2018,11,5,15,0,787.0,60.0,3.9,19.8,343.0,694.99,558.96
2018,11,5,15,15,752.5,56.5,3.9,19.8,299.5,668.58,539.69
2018,11,5,15,30,718.0,53.0,3.9,19.8,256.0,639.17,517.34
2018,11,5,15,45,664.0,49.0,4.05,19.15,211.0,591.71,481.36
2018,11,5,16,0,610.0,45.0,4.2,18.5,166.0,542.03,441.33
2018,11,5,16,15,519.0,39.0,4.25,17.85,122.5,469.8,380.35
2018,11,5,16,30,428.0,33.0,4.3,17.2,79.0,391.55,306.14
2018,11,5,16,45,265.5,22.0,4.35,16.55,46.0,244.67,79.97
2018,11,5,17,0,103.0,11.0,4.4,15.9,13.0,78.76,0.0
2018,11,5,17,15,51.5,5.5,4.45,15.6,6.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,4.5,14.95,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,4.35,14.4,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,6,6,45,149.5,11.0,2.1,13.0,19.5,9.39,0.0
2018,11,6,7,0,299.0,22.0,2.1,13.1,39.0,18.59,0.0
2018,11,6,7,15,433.0,29.5,2.15,13.6,80.0,24.49,14.7
2018,11,6,7,30,567.0,37.0,2.2,14.1,121.0,33.25,23.43
2018,11,6,7,45,610.5,43.5,2.3,14.55,162.5,38.51,28.49
2018,11,6,8,0,654.0,50.0,2.4,15.0,204.0,43.7,33.3
2018,11,6,8,15,676.0,57.5,2.45,15.4,245.0,49.47,38.49
2018,11,6,8,30,698.0,65.0,2.5,15.8,286.0,55.08,43.41
2018,11,6,8,45,720.0,70.5,2.6,16.15,325.5,58.9,46.67
2018,11,6,9,0,742.0,76.0,2.7,16.5,365.0,62.64,49.81
2018,11,6,9,15,767.5,79.5,2.7,16.85,403.5,64.8,51.52
2018,11,6,9,30,793.0,83.0,2.7,17.2,442.0,66.97,53.22
2018,11,6,9,45,807.5,86.0,2.7,17.55,473.0,68.63,54.47
2018,11,6,10,0,822.0,89.0,2.7,17.9,504.0,102.45,59.8
2018,11,6,10,15,853.0,85.5,2.65,18.25,534.5,152.68,85.61
2018,11,6,10,30,884.0,82.0,2.6,18.6,565.0,210.98,128.47
2018,11,6,10,45,875.5,86.5,2.55,18.95,577.5,258.24,169.34
2018,11,6,11,0,867.0,91.0,2.5,19.3,590.0,309.14,214.98
2018,11,6,11,15,892.0,86.0,2.45,19.6,607.0,363.35,262.4
2018,11,6,11,30,917.0,81.0,2.4,19.9,624.0,414.45,307.03
2018,11,6,11,45,934.5,77.0,2.4,20.2,632.0,463.49,349.49
2018,11,6,12,0,952.0,73.0,2.4,20.5,640.0,511.74,390.37
2018,11,6,12,15,949.0,72.5,2.45,20.65,633.5,552.03,424.82
2018,11,6,12,30,946.0,72.0,2.5,20.8,627.0,589.56,456.36
2018,11,6,12,45,928.0,75.0,2.55,21.0,609.0,619.13,481.16
2018,11,6,13,0,910.0,78.0,2.6,21.2,591.0,644.85,502.55
2018,11,6,13,15,876.5,83.0,2.65,21.25,562.5,658.97,515.21
2018,11,6,13,30,843.0,88.0,2.7,21.3,534.0,673.56,527.8
2018,11,6,13,45,841.5,83.5,2.7,21.4,509.0,691.09,542.48
2018,11,6,14,0,840.0,79.0,2.7,21.5,484.0,705.35,554.08
2018,11,6,14,15,849.0,71.5,2.7,21.45,456.0,720.35,566.08
2018,11,6,14,30,858.0,64.0,2.7,21.4,428.0,725.39,570.88
2018,11,6,14,45,834.0,62.0,2.7,21.35,388.0,722.59,570.02
2018,11,6,15,0,810.0,60.0,2.7,21.3,348.0,709.59,561.57
2018,11,6,15,15,774.5,56.5,2.7,21.3,303.5,682.6,542.32
2018,11,6,15,30,739.0,53.0,2.7,21.3,259.0,652.5,519.97
2018,11,6,15,45,686.5,49.0,2.7,20.4,213.5,606.21,485.75
2018,11,6,16,0,634.0,45.0,2.7,19.5,168.0,557.53,447.37
2018,11,6,16,15,544.0,38.5,2.75,18.8,123.5,476.78,380.9
2018,11,6,16,30,454.0,32.0,2.8,18.1,79.0,407.49,312.87
2018,11,6,16,45,284.0,21.5,2.8,17.35,46.0,254.2,51.84
2018,11,6,17,0,114.0,11.0,2.8,16.6,13.0,85.83,0.0
2018,11,6,17,15,57.0,5.5,2.95,16.25,6.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.8,14.15,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.75,14.6,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.55,14.6,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,7,6,45,138.5,10.5,0.65,14.6,18.0,8.96,0.0
2018,11,7,7,0,277.0,21.0,0.7,14.6,36.0,17.72,0.0
2018,11,7,7,15,409.0,29.0,0.85,14.8,75.5,24.06,14.07
2018,11,7,7,30,541.0,37.0,1.0,15.0,115.0,33.22,23.29
2018,11,7,7,45,605.0,42.5,1.1,15.25,159.0,37.65,27.65
2018,11,7,8,0,669.0,48.0,1.2,15.5,203.0,42.13,31.85
2018,11,7,8,15,712.5,52.0,1.35,15.8,247.5,45.19,34.65
2018,11,7,8,30,756.0,56.0,1.5,16.1,292.0,48.28,37.36
2018,11,7,8,45,785.0,59.0,1.65,16.45,333.5,50.44,39.18
2018,11,7,9,0,814.0,62.0,1.8,16.8,375.0,52.61,40.95
2018,11,7,9,15,813.0,68.5,1.95,17.2,407.0,57.04,44.67
2018,11,7,9,30,812.0,75.0,2.1,17.6,439.0,61.31,48.23
2018,11,7,9,45,820.0,79.0,2.2,18.0,468.5,63.76,50.16
2018,11,7,10,0,828.0,83.0,2.3,18.4,498.0,96.09,55.36
2018,11,7,10,15,865.5,77.5,2.35,18.75,530.0,151.99,84.75
2018,11,7,10,30,903.0,72.0,2.4,19.1,562.0,203.91,121.68
2018,11,7,10,45,909.5,72.5,2.45,19.45,579.5,256.57,166.13
2018,11,7,11,0,916.0,73.0,2.5,19.8,597.0,308.6,212.3
2018,11,7,11,15,919.5,73.5,2.45,20.05,607.0,358.82,257.51
2018,11,7,11,30,923.0,74.0,2.4,20.3,617.0,407.69,301.06
2018,11,7,11,45,929.5,72.5,2.4,20.55,621.0,454.4,342.06
2018,11,7,12,0,936.0,71.0,2.4,20.8,625.0,499.51,380.79
2018,11,7,12,15,907.0,78.5,2.45,20.9,611.0,533.82,410.91
2018,11,7,12,30,878.0,86.0,2.5,21.0,597.0,563.69,436.77
2018,11,7,12,45,868.5,86.0,2.5,21.1,582.0,593.0,461.4
2018,11,7,13,0,859.0,86.0,2.5,21.2,567.0,622.57,485.57
2018,11,7,13,15,878.0,77.5,2.6,21.15,553.5,651.08,509.71
2018,11,7,13,30,897.0,69.0,2.7,21.1,540.0,680.7,534.39
2018,11,7,13,45,878.0,69.5,2.75,21.1,510.5,691.97,544.65
2018,11,7,14,0,859.0,70.0,2.8,21.1,481.0,699.49,551.29
2018,11,7,14,15,856.5,65.0,2.9,20.95,450.0,708.66,559.82
2018,11,7,14,30,854.0,60.0,3.0,20.8,419.0,714.41,565.88
2018,11,7,14,45,830.5,58.0,3.1,20.65,379.5,705.02,560.77
2018,11,7,15,0,807.0,56.0,3.2,20.5,340.0,699.31,558.24
2018,11,7,15,15,772.5,53.0,3.2,20.5,296.5,673.82,539.74
2018,11,7,15,30,738.0,50.0,3.2,20.5,253.0,645.32,518.18
2018,11,7,15,45,685.0,45.5,3.2,19.85,207.5,598.34,482.41
2018,11,7,16,0,632.0,41.0,3.2,19.2,162.0,549.32,442.78
2018,11,7,16,15,542.5,35.5,3.15,18.5,119.0,470.94,377.13
2018,11,7,16,30,453.0,30.0,3.1,17.8,76.0,391.34,299.03
2018,11,7,16,45,284.5,20.5,3.1,17.1,44.0,251.02,13.78
2018,11,7,17,0,116.0,11.0,3.1,16.4,12.0,86.83,0.0
2018,11,7,17,15,58.0,5.5,3.15,16.15,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
